Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,95.0,282.0,7.5,23.0,340.0,353.85,277.83
2017,1,11,12,15,483.5,189.0,7.45,23.0,487.0,557.03,444.52
2017,1,11,12,30,872.0,96.0,7.4,23.0,634.0,753.55,598.53
2017,1,11,12,45,871.0,96.0,7.35,23.5,632.5,763.79,604.22
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,770.76,608.19
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,771.04,608.37
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,768.01,606.25
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,759.45,600.3
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,747.71,592.13
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,729.39,578.86
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,708.23,563.55
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,680.45,543.39
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,650.34,521.4
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,612.64,492.84
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,573.49,462.63
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,526.73,425.1
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,482.38,388.61
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,426.21,342.53
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,371.95,296.67
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,304.79,239.45
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,243.01,185.39
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,164.07,116.33
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,89.48,9.59
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,33.66,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,12.46,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,32.91,15.59
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,68.6,35.99
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,115.67,68.55
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,162.39,105.93
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,215.6,150.8
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,265.97,195.05
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,319.36,241.54
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,370.68,285.95
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,423.09,330.38
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,356.37,281.42
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,251.42,197.65
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,232.9,182.47
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,208.89,162.59
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,160.4,123.89
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,111.62,84.67
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,190.36,147.39
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,277.11,214.92
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,233.8,180.69
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,195.65,150.48
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,307.99,239.57
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,425.64,330.02
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,499.65,388.49
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,565.57,440.35
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,470.28,366.24
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,359.48,279.43
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,221.89,172.61
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,86.13,63.91
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,391.77,315.04
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,651.49,515.66
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,613.59,486.15
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,574.27,456.73
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,528.22,420.49
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,479.87,381.8
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,422.92,336.91
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,367.99,292.05
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,298.94,234.15
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,235.6,179.62
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,157.3,112.23
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,84.33,17.99
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,31.27,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,13.61,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,29.84,15.69
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,57.15,35.87
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,88.33,60.06
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,120.45,86.75
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,154.23,115.27
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,187.51,143.56
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,221.49,172.05
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,253.45,198.5
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,283.33,222.78
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,295.63,233.02
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,304.44,239.94
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,326.04,256.43
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,347.45,272.52
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,501.42,396.96
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,665.1,525.44
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,690.37,542.23
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,712.39,556.78
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,732.28,570.67
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,749.14,582.41
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,549.84,430.36
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,316.84,243.87
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,320.02,247.09
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,323.12,249.74
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,476.19,372.35
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,618.44,482.57
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,601.27,470.19
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,582.28,457.23
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,413.07,326.06
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,245.01,191.49
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,312.1,247.79
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,372.3,296.97
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,338.99,270.42
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,305.56,243.67
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,267.09,213.32
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,229.17,182.46
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,247.35,194.8
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,249.38,190.99
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,173.15,124.74
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,101.7,31.73
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,38.32,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,4.33,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,8.67,1.09
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,15.91,7.57
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,23.15,13.87
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,30.4,20.12
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,37.65,26.27
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,44.43,31.92
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,51.2,37.48
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,94.8,73.52
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,138.69,109.08
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,150.11,118.04
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,161.67,127.11
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,184.14,144.74
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,207.25,162.73
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,219.77,172.43
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,232.44,182.25
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,276.11,216.39
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,316.8,247.76
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,300.02,234.28
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,282.56,220.39
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,250.73,195.07
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,225.14,174.56
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,242.78,188.69
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,260.64,202.9
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,249.89,194.59
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,239.09,186.33
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,253.84,198.77
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,260.95,205.24
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,237.33,186.8
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,206.46,162.57
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,176.79,139.21
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,147.61,115.96
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,130.75,102.47
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,114.03,88.94
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,96.85,75.06
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,79.62,60.86
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,61.73,45.85
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,43.66,30.47
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,27.64,16.52
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,12.54,0.28
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,6.39,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.85,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,7.71,0.35
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,13.5,5.56
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,19.29,10.62
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,25.57,16.03
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,31.85,21.37
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,37.65,26.21
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,43.46,30.98
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,64.28,48.21
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,85.13,65.24
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,101.21,78.14
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,117.37,90.97
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,131.66,102.17
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,146.03,113.35
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,93.93,71.0
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,42.53,29.12
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,116.79,89.05
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,192.96,149.34
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,244.29,190.12
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,303.79,236.96
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,244.25,190.02
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,191.32,147.91
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,232.64,181.09
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,282.57,220.74
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,291.11,227.88
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,299.61,235.08
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,222.56,174.4
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,141.91,109.77
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,119.1,91.63
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,96.39,73.4
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,211.18,168.94
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,314.89,253.48
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,280.54,225.68
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,246.98,198.41
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,211.65,169.73
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,177.12,141.11
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,193.32,153.25
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,200.95,155.93
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,132.9,97.32
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,63.58,26.86
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,23.82,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,13.29,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,34.01,17.39
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,68.9,37.72
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,115.08,69.97
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,161.63,107.43
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,213.95,151.35
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,143.14,106.2
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,39.59,27.8
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,44.92,32.24
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,50.24,36.52
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,28.97,18.62
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,7.72,0.8
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,8.69,1.58
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,9.66,2.36
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,86.12,65.09
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,164.06,127.43
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,167.02,129.24
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,170.01,131.28
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,302.51,236.55
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,442.68,342.96
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,488.37,377.19
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,541.9,416.91
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,513.87,394.66
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,476.78,366.49
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,417.89,321.76
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,350.9,270.62
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,248.87,192.79
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,143.94,110.38
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,149.08,114.94
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,154.52,119.29
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,148.84,115.37
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,143.29,111.54
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,126.31,98.26
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,109.35,84.81
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,92.12,71.01
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,74.85,56.88
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,57.48,42.38
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,39.98,27.54
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,25.59,15.06
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,11.57,1.15
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,5.9,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,3.37,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,6.74,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,12.05,4.52
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,17.36,9.24
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,23.15,14.36
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,28.95,19.43
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,34.75,24.44
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,40.56,29.41
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,65.73,50.93
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,90.95,72.27
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,143.62,116.58
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,197.68,161.47
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,160.9,130.46
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,123.33,98.74
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,104.21,82.59
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,85.15,66.5
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,106.69,84.33
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,128.44,102.14
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,154.12,123.3
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,180.12,144.61
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,173.51,139.11
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,166.86,133.66
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,185.03,148.77
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,203.47,164.06
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,190.57,153.54
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,177.68,143.06
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,125.96,100.64
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,75.44,58.55
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,135.63,109.73
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,198.8,162.85
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,154.27,125.69
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,110.49,88.85
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,97.48,78.04
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,84.46,67.1
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,71.44,56.12
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,58.4,44.95
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,45.41,33.55
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,32.83,22.41
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,21.23,12.05
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,9.64,0.58
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,4.91,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,11.58,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,23.17,13.01
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,40.65,29.01
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,58.3,44.78
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,77.61,61.69
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,97.14,78.5
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,116.08,94.55
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,135.71,111.05
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,80.39,63.68
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,24.13,15.22
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,99.72,79.83
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,176.55,143.97
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,230.81,188.73
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,285.65,233.49
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,334.3,273.16
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,390.23,318.24
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,269.17,219.38
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,146.3,116.88
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,139.91,111.74
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,133.51,106.43
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,133.08,105.88
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,132.65,105.36
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,215.04,173.62
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,308.07,248.89
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,326.71,263.78
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,345.18,278.73
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,285.53,230.66
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,219.08,176.63
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,198.51,160.2
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,178.08,143.68
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,191.15,155.28
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,211.14,172.38
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,189.04,154.32
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,167.14,136.31
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,142.58,115.94
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,113.3,91.26
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,87.85,69.31
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,62.97,47.66
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,41.43,28.73
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,19.31,7.44
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,9.83,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,14.49,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,35.05,19.15
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,70.17,40.89
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,116.82,74.59
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,163.24,111.92
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,217.72,158.07
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,161.55,123.63
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,72.5,56.06
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,82.19,64.05
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,91.92,71.89
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,226.14,182.59
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,373.33,300.48
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,402.05,322.68
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,430.86,345.07
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,552.56,443.92
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,685.92,549.26
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,716.63,571.42
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,744.9,590.99
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,765.9,606.23
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,783.81,619.33
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,796.73,627.7
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,806.37,633.82
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,808.71,636.02
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,807.62,635.94
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,800.71,630.54
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,790.44,622.86
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,772.72,610.54
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,751.97,596.1
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,727.52,579.2
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,700.25,560.17
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,662.98,533.37
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,623.92,503.98
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,578.57,468.4
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,532.36,431.34
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,476.3,386.52
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,424.34,343.34
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,360.04,288.38
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,299.49,234.87
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,221.37,166.84
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,151.57,92.68
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,57.79,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,12.81,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,31.47,16.37
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,65.41,38.9
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,104.53,68.72
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,143.65,101.55
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,185.68,137.91
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,214.72,165.93
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,237.9,187.63
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,263.7,209.62
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,284.83,226.91
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,326.84,260.04
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,369.06,292.7
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,496.35,392.71
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,637.04,499.22
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,673.66,525.81
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,707.76,550.74
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,678.85,526.33
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,631.86,488.55
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,717.02,552.75
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,795.71,606.16
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,803.58,608.63
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,807.82,609.38
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,808.89,607.57
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,806.52,603.24
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,630.55,476.24
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,437.23,330.04
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,515.41,391.63
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,588.75,445.58
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,534.53,405.55
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,473.63,361.77
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,541.54,416.02
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,592.96,456.09
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,543.75,421.61
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,494.66,386.93
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,437.03,344.6
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,381.19,301.72
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,314.91,248.27
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,253.23,196.63
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,179.5,134.37
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,115.25,72.12
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,42.07,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,16.19,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,33.17,20.21
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,58.21,40.31
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,86.5,63.18
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,116.79,88.55
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,149.11,115.76
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,179.46,141.21
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,211.01,167.31
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,236.53,188.29
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,261.14,207.94
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,328.16,261.37
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,401.75,319.53
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,511.14,406.7
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,630.08,499.79
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,666.83,526.67
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,701.19,551.36
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,730.88,571.14
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,757.65,588.72
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,777.35,602.76
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,793.72,614.57
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,804.55,621.37
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,811.88,625.83
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,813.8,627.61
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,812.2,627.07
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,805.0,622.9
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,794.38,616.43
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,777.21,604.44
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,756.92,590.31
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,711.48,558.09
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,660.74,521.8
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,641.25,509.0
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,617.63,492.19
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,570.77,456.47
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,523.7,419.83
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,469.24,377.28
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,418.44,335.98
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,352.89,280.99
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,291.74,227.98
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,216.71,163.21
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,151.23,97.91
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,57.01,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
