Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.5,3.4,12.0,44.0,14.6,3.85
2017,2,1,8,0,407.0,39.0,3.8,13.0,88.0,44.18,22.88
2017,2,1,8,15,499.0,48.5,3.95,13.5,138.5,86.22,47.06
2017,2,1,8,30,591.0,58.0,4.1,14.0,189.0,138.65,85.59
2017,2,1,8,45,295.5,69.0,4.3,15.0,134.5,124.28,87.8
2017,2,1,9,0,0.0,80.0,4.5,16.0,80.0,77.07,59.61
2017,2,1,9,15,0.0,107.5,4.7,16.5,108.0,103.47,81.53
2017,2,1,9,30,0.0,135.0,4.9,17.0,136.0,130.08,103.22
2017,2,1,9,45,20.5,165.0,5.1,18.0,175.5,167.74,133.29
2017,2,1,10,0,41.0,195.0,5.3,19.0,215.0,208.91,165.89
2017,2,1,10,15,228.5,203.0,5.3,19.5,326.0,318.57,254.17
2017,2,1,10,30,416.0,211.0,5.3,20.0,437.0,443.73,353.49
2017,2,1,10,45,660.5,151.0,5.35,20.5,534.5,548.62,437.3
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,664.83,528.66
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,703.79,557.26
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,740.36,582.75
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,772.06,604.04
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,800.97,623.18
2017,2,1,12,15,942.5,92.5,5.2,23.0,727.5,823.53,638.44
2017,2,1,12,30,945.0,93.0,5.1,23.0,736.0,842.72,651.31
2017,2,1,12,45,944.5,93.5,5.1,23.5,736.0,856.07,659.34
2017,2,1,13,0,944.0,94.0,5.1,24.0,736.0,865.83,664.95
2017,2,1,13,15,941.5,93.5,5.0,24.0,727.0,869.24,666.95
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,869.0,666.55
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,861.88,661.77
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,851.2,654.67
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,833.97,642.46
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,813.46,628.07
2017,2,1,14,45,897.0,86.5,4.4,24.0,597.0,787.16,610.06
2017,2,1,15,0,886.0,84.0,4.3,24.0,564.0,762.54,593.4
2017,2,1,15,15,868.5,81.5,3.85,23.5,523.5,725.93,567.86
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,687.18,540.55
2017,2,1,15,45,825.0,76.0,3.0,23.0,437.0,640.4,505.36
2017,2,1,16,0,799.0,73.0,2.6,23.0,391.0,592.62,468.09
2017,2,1,16,15,762.5,68.5,2.3,22.0,341.0,536.34,425.63
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,480.61,382.13
2017,2,1,16,45,671.0,58.5,1.75,20.0,239.0,418.21,331.9
2017,2,1,17,0,616.0,53.0,1.5,19.0,187.0,356.56,280.38
2017,2,1,17,15,525.0,44.0,1.5,18.5,137.0,279.93,215.61
2017,2,1,17,30,434.0,35.0,1.5,18.0,87.0,211.31,155.03
2017,2,1,17,45,217.0,17.5,1.55,17.5,43.5,98.91,47.07
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,28.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,57.0,10.0,5.0,7.0,11.0,9.83,0.0
2017,2,2,7,45,201.0,26.5,5.3,7.5,48.5,20.69,8.67
2017,2,2,8,0,345.0,43.0,5.6,8.0,86.0,46.78,26.59
2017,2,2,8,15,436.5,54.0,5.6,8.5,135.0,86.69,50.87
2017,2,2,8,30,528.0,65.0,5.6,9.0,184.0,137.05,88.84
2017,2,2,8,45,587.0,72.5,5.65,9.5,235.0,187.52,132.05
2017,2,2,9,0,646.0,80.0,5.7,10.0,286.0,243.97,182.3
2017,2,2,9,15,685.0,85.5,5.6,10.5,335.0,297.79,231.43
2017,2,2,9,30,724.0,91.0,5.5,11.0,384.0,354.62,282.53
2017,2,2,9,45,362.0,111.0,5.45,11.5,257.5,261.09,212.46
2017,2,2,10,0,0.0,131.0,5.4,12.0,131.0,126.74,101.74
2017,2,2,10,15,0.0,147.0,5.3,12.5,147.0,142.44,114.46
2017,2,2,10,30,0.0,163.0,5.2,13.0,163.0,158.21,126.99
2017,2,2,10,45,3.5,180.5,5.15,13.5,182.5,177.62,142.47
2017,2,2,11,0,7.0,198.0,5.1,14.0,202.0,197.41,158.12
2017,2,2,11,15,4.5,189.0,5.0,14.0,191.5,187.3,149.55
2017,2,2,11,30,2.0,180.0,4.9,14.0,181.0,176.95,140.85
2017,2,2,11,45,23.0,234.0,4.85,14.5,249.5,246.23,196.99
2017,2,2,12,0,44.0,288.0,4.8,15.0,318.0,323.34,258.15
2017,2,2,12,15,57.0,301.5,4.7,15.0,340.5,349.38,278.66
2017,2,2,12,30,70.0,315.0,4.6,15.0,363.0,375.95,299.62
2017,2,2,12,45,78.5,318.5,4.6,15.5,372.5,388.63,309.14
2017,2,2,13,0,87.0,322.0,4.6,16.0,382.0,401.32,318.71
2017,2,2,13,15,128.5,323.5,4.5,16.0,410.5,446.32,354.75
2017,2,2,13,30,170.0,325.0,4.4,16.0,439.0,483.83,384.69
2017,2,2,13,45,114.5,305.5,4.35,16.0,381.5,410.52,326.85
2017,2,2,14,0,59.0,286.0,4.3,16.0,324.0,345.1,274.62
2017,2,2,14,15,108.5,284.5,4.2,16.0,351.0,383.97,307.13
2017,2,2,14,30,158.0,283.0,4.1,16.0,378.0,430.0,344.52
2017,2,2,14,45,93.5,249.5,4.1,16.0,305.0,333.48,267.76
2017,2,2,15,0,29.0,216.0,4.1,16.0,232.0,247.51,198.13
2017,2,2,15,15,20.5,195.0,4.05,15.5,206.0,211.26,169.6
2017,2,2,15,30,12.0,174.0,4.0,15.0,180.0,183.45,147.46
2017,2,2,15,45,6.0,139.5,3.95,15.0,142.5,143.19,114.57
2017,2,2,16,0,0.0,105.0,3.9,15.0,105.0,103.49,81.73
2017,2,2,16,15,302.5,97.5,3.6,14.5,193.0,300.1,250.07
2017,2,2,16,30,605.0,90.0,3.3,14.0,281.0,448.49,370.42
2017,2,2,16,45,544.5,81.0,3.05,13.5,230.0,381.55,313.45
2017,2,2,17,0,484.0,72.0,2.8,13.0,179.0,318.32,258.89
2017,2,2,17,15,394.0,59.0,2.8,12.0,131.0,243.55,194.31
2017,2,2,17,30,304.0,46.0,2.8,11.0,83.0,178.03,135.81
2017,2,2,17,45,152.0,23.0,2.85,10.5,41.5,85.28,45.57
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.0,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,12.0,8.0,4.3,5.0,8.0,7.86,0.0
2017,2,3,7,45,84.5,32.0,4.45,5.5,42.0,26.4,13.5
2017,2,3,8,0,157.0,56.0,4.6,6.0,76.0,52.49,35.44
2017,2,3,8,15,233.0,76.5,4.7,6.5,122.0,89.19,61.72
2017,2,3,8,30,309.0,97.0,4.8,7.0,168.0,134.64,97.2
2017,2,3,8,45,154.5,80.0,4.9,7.5,115.5,107.15,81.42
2017,2,3,9,0,0.0,63.0,5.0,8.0,63.0,60.89,47.5
2017,2,3,9,15,0.0,74.0,5.0,8.5,74.0,71.51,56.54
2017,2,3,9,30,0.0,85.0,5.0,9.0,85.0,82.14,65.43
2017,2,3,9,45,0.0,95.5,5.05,9.5,95.5,92.32,73.81
2017,2,3,10,0,0.0,106.0,5.1,10.0,106.0,102.54,82.12
2017,2,3,10,15,0.0,131.5,5.1,10.0,131.5,127.35,102.84
2017,2,3,10,30,0.0,157.0,5.1,10.0,157.0,152.33,123.49
2017,2,3,10,45,0.5,166.5,5.1,10.5,167.0,162.08,131.08
2017,2,3,11,0,1.0,176.0,5.1,11.0,177.0,171.91,138.72
2017,2,3,11,15,2.0,182.5,5.05,11.0,184.5,179.19,144.49
2017,2,3,11,30,3.0,189.0,5.0,11.0,192.0,186.55,150.36
2017,2,3,11,45,3.5,193.0,5.0,11.5,196.0,191.14,153.69
2017,2,3,12,0,4.0,197.0,5.0,12.0,200.0,195.77,157.06
2017,2,3,12,15,12.0,227.5,4.95,12.0,235.5,232.84,187.36
2017,2,3,12,30,20.0,258.0,4.9,12.0,271.0,270.58,217.93
2017,2,3,12,45,12.0,226.5,4.9,12.5,235.0,232.78,186.76
2017,2,3,13,0,4.0,195.0,4.9,13.0,199.0,194.79,155.47
2017,2,3,13,15,6.0,204.5,4.85,13.0,209.0,206.32,165.0
2017,2,3,13,30,8.0,214.0,4.8,13.0,219.0,217.98,174.59
2017,2,3,13,45,8.0,212.0,4.75,13.0,217.5,216.3,173.35
2017,2,3,14,0,8.0,210.0,4.7,13.0,216.0,214.64,172.18
2017,2,3,14,15,4.0,158.5,4.65,13.0,161.5,158.9,126.81
2017,2,3,14,30,0.0,107.0,4.6,13.0,107.0,103.94,81.52
2017,2,3,14,45,11.5,159.0,4.6,13.0,165.5,165.71,133.29
2017,2,3,15,0,23.0,211.0,4.6,13.0,224.0,229.5,186.09
2017,2,3,15,15,11.5,142.5,4.5,12.5,149.0,149.06,120.15
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,71.55,55.3
2017,2,3,15,45,0.0,77.0,4.35,12.0,77.0,74.46,57.97
2017,2,3,16,0,0.0,80.0,4.3,12.0,80.0,77.56,60.77
2017,2,3,16,15,0.0,69.5,4.1,11.5,69.5,67.19,52.18
2017,2,3,16,30,0.0,59.0,3.9,11.0,59.0,57.01,43.63
2017,2,3,16,45,162.0,76.0,3.75,11.0,112.5,172.87,143.79
2017,2,3,17,0,324.0,93.0,3.6,11.0,166.0,269.69,222.37
2017,2,3,17,15,247.0,73.5,3.5,10.5,120.5,196.1,157.98
2017,2,3,17,30,170.0,54.0,3.4,10.0,75.0,135.29,104.04
2017,2,3,17,45,92.5,31.0,3.35,10.0,41.5,73.83,42.16
2017,2,3,18,0,15.0,8.0,3.3,10.0,8.0,11.76,0.0
2017,2,3,18,15,7.5,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.0,1.4,7.0,2.0,0.0,0.0
2017,2,4,7,30,0.0,4.0,1.4,7.0,4.0,3.93,0.0
2017,2,4,7,45,0.0,19.0,1.45,7.5,19.0,18.34,8.04
2017,2,4,8,0,0.0,34.0,1.5,8.0,34.0,32.64,21.95
2017,2,4,8,15,0.0,54.0,1.45,8.0,54.0,51.44,38.74
2017,2,4,8,30,0.0,74.0,1.4,8.0,74.0,70.49,55.61
2017,2,4,8,45,1.5,94.0,1.4,8.5,94.5,90.03,72.44
2017,2,4,9,0,3.0,114.0,1.4,9.0,115.0,109.88,89.19
2017,2,4,9,15,1.5,61.5,1.45,9.0,62.0,59.91,46.33
2017,2,4,9,30,0.0,9.0,1.5,9.0,9.0,8.68,1.92
2017,2,4,9,45,0.0,79.0,1.55,9.5,79.0,76.4,60.25
2017,2,4,10,0,0.0,149.0,1.6,10.0,149.0,144.15,116.85
2017,2,4,10,15,0.0,93.5,1.6,10.0,93.5,90.46,71.47
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,36.72,25.83
2017,2,4,10,45,0.0,40.5,1.65,10.5,40.5,39.14,27.81
2017,2,4,11,0,0.0,43.0,1.7,11.0,43.0,41.57,29.74
2017,2,4,11,15,0.0,42.0,1.7,11.0,42.0,40.6,28.87
2017,2,4,11,30,0.0,41.0,1.7,11.0,41.0,39.64,28.01
2017,2,4,11,45,0.0,42.0,1.7,11.5,42.0,40.61,28.73
2017,2,4,12,0,0.0,43.0,1.7,12.0,43.0,41.59,29.46
2017,2,4,12,15,0.0,73.5,1.75,12.0,73.5,71.13,54.14
2017,2,4,12,30,0.0,104.0,1.8,12.0,104.0,100.81,78.68
2017,2,4,12,45,0.0,104.0,1.85,12.5,104.0,100.82,78.49
2017,2,4,13,0,0.0,104.0,1.9,13.0,104.0,100.83,78.36
2017,2,4,13,15,0.0,111.5,1.95,13.0,111.5,108.24,84.48
2017,2,4,13,30,0.0,119.0,2.0,13.0,119.0,115.69,90.64
2017,2,4,13,45,0.0,138.5,2.05,13.5,138.5,135.18,106.47
2017,2,4,14,0,0.0,158.0,2.1,14.0,158.0,154.94,122.42
2017,2,4,14,15,0.0,134.5,2.15,14.0,134.5,131.39,103.39
2017,2,4,14,30,0.0,111.0,2.2,14.0,111.0,107.93,84.36
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,101.5,79.26
2017,2,4,15,0,0.0,98.0,2.3,14.0,98.0,95.08,74.13
2017,2,4,15,15,0.0,93.5,2.25,13.5,93.5,90.66,70.78
2017,2,4,15,30,0.0,89.0,2.2,13.0,89.0,86.26,67.43
2017,2,4,15,45,0.0,54.0,2.15,13.0,54.0,52.18,38.86
2017,2,4,16,0,0.0,19.0,2.1,13.0,19.0,18.34,10.1
2017,2,4,16,15,0.0,16.5,1.8,12.5,16.5,15.92,8.09
2017,2,4,16,30,0.0,14.0,1.5,12.0,14.0,13.5,6.05
2017,2,4,16,45,0.0,11.5,1.25,12.0,11.5,11.09,3.96
2017,2,4,17,0,0.0,9.0,1.0,12.0,9.0,8.67,1.84
2017,2,4,17,15,0.0,6.5,0.9,11.5,6.5,6.26,0.0
2017,2,4,17,30,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2017,2,4,17,45,0.0,2.0,0.75,11.0,2.0,1.93,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,70.0,12.0,2.4,13.0,14.0,11.8,0.0
2017,2,5,7,45,198.5,28.5,2.6,13.5,51.0,22.17,10.97
2017,2,5,8,0,327.0,45.0,2.8,14.0,88.0,48.36,27.07
2017,2,5,8,15,413.0,56.0,2.75,14.5,135.5,88.23,51.69
2017,2,5,8,30,499.0,67.0,2.7,15.0,183.0,136.99,87.99
2017,2,5,8,45,249.5,69.0,2.7,15.5,127.0,116.56,83.13
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,68.55,52.42
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,80.13,61.96
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,91.75,71.33
2017,2,5,9,45,0.0,106.0,3.0,17.5,106.0,102.45,79.81
2017,2,5,10,0,0.0,117.0,3.1,18.0,117.0,113.17,88.21
2017,2,5,10,15,0.0,127.0,3.35,18.5,127.0,122.97,95.78
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,132.8,103.32
2017,2,5,10,45,35.0,206.5,3.9,20.0,228.0,224.32,176.37
2017,2,5,11,0,70.0,276.0,4.2,21.0,319.0,318.45,249.37
2017,2,5,11,15,71.0,287.0,4.3,21.0,332.0,333.74,260.79
2017,2,5,11,30,72.0,298.0,4.4,21.0,345.0,348.98,272.36
2017,2,5,11,45,72.0,306.0,4.55,21.5,354.5,360.33,280.44
2017,2,5,12,0,72.0,314.0,4.7,22.0,364.0,371.53,288.4
2017,2,5,12,15,76.5,320.5,4.7,22.0,373.5,384.51,298.27
2017,2,5,12,30,81.0,327.0,4.7,22.0,383.0,397.49,308.16
2017,2,5,12,45,107.0,333.5,4.7,22.5,408.0,427.8,331.22
2017,2,5,13,0,133.0,340.0,4.7,23.0,433.0,465.86,359.78
2017,2,5,13,15,83.0,310.5,4.65,23.0,368.5,387.65,299.67
2017,2,5,13,30,33.0,281.0,4.6,23.0,304.0,315.99,243.89
2017,2,5,13,45,34.5,276.0,4.55,23.5,299.5,312.94,241.49
2017,2,5,14,0,36.0,271.0,4.5,24.0,295.0,309.79,238.9
2017,2,5,14,15,29.0,252.5,4.4,24.0,271.0,284.84,219.83
2017,2,5,14,30,22.0,234.0,4.3,24.0,247.0,251.84,194.53
2017,2,5,14,45,11.0,176.5,4.2,24.0,183.0,183.38,141.24
2017,2,5,15,0,0.0,119.0,4.1,24.0,119.0,116.21,88.07
2017,2,5,15,15,383.0,107.0,3.8,23.5,295.0,408.43,328.31
2017,2,5,15,30,766.0,95.0,3.5,23.0,471.0,655.76,519.12
2017,2,5,15,45,737.0,92.0,3.2,23.0,426.0,611.89,484.05
2017,2,5,16,0,708.0,89.0,2.9,23.0,381.0,564.98,447.84
2017,2,5,16,15,670.0,83.5,2.55,22.0,333.0,509.65,405.98
2017,2,5,16,30,632.0,78.0,2.2,21.0,285.0,455.28,363.57
2017,2,5,16,45,573.5,71.0,1.85,20.5,234.5,390.07,310.67
2017,2,5,17,0,515.0,64.0,1.5,20.0,184.0,328.5,259.17
2017,2,5,17,15,428.5,53.5,1.55,19.5,136.0,255.59,198.2
2017,2,5,17,30,342.0,43.0,1.6,19.0,88.0,190.25,141.82
2017,2,5,17,45,204.5,27.5,1.65,18.5,51.0,110.77,67.94
2017,2,5,18,0,67.0,12.0,1.7,18.0,14.0,29.47,0.0
2017,2,5,18,15,33.5,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,31.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,63.0,13.0,3.0,17.0,15.0,12.78,0.0
2017,2,6,7,45,196.5,29.5,3.3,17.5,52.5,22.94,11.69
2017,2,6,8,0,330.0,46.0,3.6,18.0,90.0,49.86,27.55
2017,2,6,8,15,416.0,57.0,3.85,18.5,138.0,90.1,52.23
2017,2,6,8,30,502.0,68.0,4.1,19.0,186.0,139.22,88.49
2017,2,6,8,45,558.0,75.5,4.35,20.0,236.0,188.21,128.84
2017,2,6,9,0,614.0,83.0,4.6,21.0,286.0,242.91,175.29
2017,2,6,9,15,307.0,68.5,4.85,21.5,170.0,164.93,123.7
2017,2,6,9,30,0.0,54.0,5.1,22.0,54.0,52.17,37.47
2017,2,6,9,45,0.0,57.0,5.35,22.5,57.0,55.08,39.7
2017,2,6,10,0,0.0,60.0,5.6,23.0,60.0,58.0,41.87
2017,2,6,10,15,0.0,65.0,5.7,23.0,65.0,62.84,45.69
2017,2,6,10,30,0.0,70.0,5.8,23.0,70.0,67.7,49.5
2017,2,6,10,45,0.0,92.5,5.9,23.5,92.5,89.52,66.84
2017,2,6,11,0,0.0,115.0,6.0,24.0,115.0,111.45,84.09
2017,2,6,11,15,52.5,213.5,6.0,24.0,248.0,246.92,192.01
2017,2,6,11,30,105.0,312.0,6.0,24.0,381.0,386.71,300.32
2017,2,6,11,45,57.5,268.5,6.0,24.0,307.0,311.08,240.93
2017,2,6,12,0,10.0,225.0,6.0,24.0,233.0,228.24,175.44
2017,2,6,12,15,61.0,282.0,5.9,24.0,325.5,332.18,257.24
2017,2,6,12,30,112.0,339.0,5.8,24.0,418.0,434.97,336.28
2017,2,6,12,45,113.5,338.0,5.75,24.0,417.5,438.0,338.35
2017,2,6,13,0,115.0,337.0,5.7,24.0,417.0,440.67,340.44
2017,2,6,13,15,74.5,310.0,5.5,24.0,361.5,380.16,293.52
2017,2,6,13,30,34.0,283.0,5.3,24.0,306.0,318.92,245.7
2017,2,6,13,45,34.0,276.0,5.15,24.0,299.0,312.47,241.02
2017,2,6,14,0,34.0,269.0,5.0,24.0,292.0,305.9,236.18
2017,2,6,14,15,29.0,254.0,4.8,24.0,273.0,286.4,221.25
2017,2,6,14,30,24.0,239.0,4.6,24.0,254.0,258.67,199.98
2017,2,6,14,45,14.5,210.0,4.4,24.0,219.0,221.12,170.83
2017,2,6,15,0,5.0,181.0,4.2,24.0,184.0,183.9,141.72
2017,2,6,15,15,118.5,199.0,4.15,24.0,258.0,302.6,238.35
2017,2,6,15,30,232.0,217.0,4.1,24.0,332.0,401.78,317.31
2017,2,6,15,45,185.5,199.0,4.05,24.0,285.5,344.66,272.51
2017,2,6,16,0,139.0,181.0,4.0,24.0,239.0,290.05,229.55
2017,2,6,16,15,128.5,160.0,3.8,23.5,208.5,256.41,203.57
2017,2,6,16,30,118.0,139.0,3.6,23.0,178.0,223.17,177.32
2017,2,6,16,45,103.0,116.5,3.45,22.5,146.5,186.27,147.5
2017,2,6,17,0,88.0,94.0,3.3,22.0,115.0,150.3,117.79
2017,2,6,17,15,66.0,71.5,3.45,21.5,85.0,112.35,85.92
2017,2,6,17,30,44.0,49.0,3.6,21.0,55.0,71.04,51.09
2017,2,6,17,45,22.0,29.0,3.75,21.0,32.0,39.64,22.31
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,8.85,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,71.5,7.0,3.15,16.5,9.0,0.0,0.0
2017,2,7,7,30,143.0,14.0,3.3,17.0,18.0,13.76,0.0
2017,2,7,7,45,303.0,26.5,3.5,17.5,60.0,20.47,10.14
2017,2,7,8,0,463.0,39.0,3.7,18.0,102.0,49.46,23.91
2017,2,7,8,15,369.5,63.5,3.65,18.5,127.5,91.49,55.2
2017,2,7,8,30,276.0,88.0,3.6,19.0,153.0,123.67,85.37
2017,2,7,8,45,308.0,104.0,3.55,19.5,193.5,162.73,117.67
2017,2,7,9,0,340.0,120.0,3.5,20.0,234.0,205.21,153.36
2017,2,7,9,15,577.5,96.0,3.45,21.0,324.0,279.91,210.28
2017,2,7,9,30,815.0,72.0,3.4,22.0,414.0,377.91,287.16
2017,2,7,9,45,845.0,73.5,3.35,23.0,462.0,434.57,333.96
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,492.49,380.2
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,544.71,421.34
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,596.09,460.5
2017,2,7,10,45,924.5,79.5,3.2,25.5,626.0,643.26,495.62
2017,2,7,11,0,941.0,79.0,3.2,26.0,661.0,688.97,528.72
2017,2,7,11,15,793.0,136.0,3.15,26.0,639.5,683.7,522.76
2017,2,7,11,30,645.0,193.0,3.1,26.0,618.0,663.87,506.07
2017,2,7,11,45,527.5,243.0,3.05,26.5,596.5,646.57,490.31
2017,2,7,12,0,410.0,293.0,3.0,27.0,575.0,618.37,466.52
2017,2,7,12,15,482.5,268.5,2.95,27.0,605.0,666.09,502.05
2017,2,7,12,30,555.0,244.0,2.9,27.0,635.0,709.2,533.67
2017,2,7,12,45,635.0,215.0,2.85,27.5,661.5,755.64,566.37
2017,2,7,13,0,715.0,186.0,2.8,28.0,688.0,799.32,596.56
2017,2,7,13,15,674.5,198.0,2.7,28.0,667.5,784.08,584.8
2017,2,7,13,30,634.0,210.0,2.6,28.0,647.0,765.68,571.21
2017,2,7,13,45,560.0,230.0,2.55,28.0,609.0,723.36,540.8
2017,2,7,14,0,486.0,250.0,2.5,28.0,571.0,682.13,510.97
2017,2,7,14,15,701.5,168.5,2.35,27.5,612.5,769.13,577.33
2017,2,7,14,30,917.0,87.0,2.2,27.0,654.0,834.68,622.27
2017,2,7,14,45,715.0,141.0,2.05,27.0,569.0,729.68,549.88
2017,2,7,15,0,513.0,195.0,1.9,27.0,484.0,617.54,468.41
2017,2,7,15,15,449.0,194.5,1.75,27.0,435.0,558.16,425.77
2017,2,7,15,30,385.0,194.0,1.6,27.0,386.0,492.31,377.61
2017,2,7,15,45,325.0,183.5,1.45,27.0,335.5,429.25,330.86
2017,2,7,16,0,265.0,173.0,1.3,27.0,285.0,369.23,285.57
2017,2,7,16,15,254.0,153.5,1.2,26.0,250.5,331.76,258.53
2017,2,7,16,30,243.0,134.0,1.1,25.0,216.0,294.36,230.54
2017,2,7,16,45,230.0,112.5,1.0,24.5,179.5,253.69,198.64
2017,2,7,17,0,217.0,91.0,0.9,24.0,143.0,213.46,166.05
2017,2,7,17,15,189.0,70.5,1.0,23.0,107.5,168.71,129.29
2017,2,7,17,30,161.0,50.0,1.1,22.0,72.0,126.11,93.09
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.0,72.55,45.63
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.76,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,19.66,0.0
2017,2,8,7,45,237.5,29.0,3.55,16.0,62.0,22.72,12.27
2017,2,8,8,0,475.0,38.0,3.7,17.0,104.0,49.75,23.63
2017,2,8,8,15,556.5,45.0,3.55,17.5,155.5,93.78,49.62
2017,2,8,8,30,638.0,52.0,3.4,18.0,207.0,148.38,90.68
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.5,201.78,135.54
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,260.4,186.06
2017,2,8,9,15,778.0,65.0,3.1,21.0,362.0,316.71,235.19
2017,2,8,9,30,811.0,69.0,3.1,22.0,412.0,375.22,284.95
2017,2,8,9,45,838.0,70.5,3.15,23.0,458.5,430.51,330.88
2017,2,8,10,0,865.0,72.0,3.2,24.0,505.0,486.81,376.02
2017,2,8,10,15,881.5,74.0,3.35,24.5,545.5,538.14,416.94
2017,2,8,10,30,898.0,76.0,3.5,25.0,586.0,588.65,456.09
2017,2,8,10,45,767.0,127.0,3.65,25.5,580.0,599.85,463.47
2017,2,8,11,0,636.0,178.0,3.8,26.0,574.0,597.78,460.23
2017,2,8,11,15,593.0,202.5,3.85,26.0,583.0,615.5,472.9
2017,2,8,11,30,550.0,227.0,3.9,26.0,592.0,630.63,483.16
2017,2,8,11,45,568.0,228.0,4.0,26.5,613.0,662.6,505.85
2017,2,8,12,0,586.0,229.0,4.1,27.0,634.0,693.48,527.42
2017,2,8,12,15,505.0,264.5,4.15,27.0,617.0,680.98,516.52
2017,2,8,12,30,424.0,300.0,4.2,27.0,600.0,657.7,498.14
2017,2,8,12,45,475.0,278.5,4.3,27.5,614.0,690.99,522.67
2017,2,8,13,0,526.0,257.0,4.4,28.0,628.0,717.32,542.01
2017,2,8,13,15,739.5,170.5,4.4,27.5,686.0,811.09,613.6
2017,2,8,13,30,953.0,84.0,4.4,27.0,744.0,890.25,669.52
2017,2,8,13,45,950.0,82.5,4.4,27.0,727.0,884.8,665.8
2017,2,8,14,0,947.0,81.0,4.4,27.0,710.0,875.65,660.23
2017,2,8,14,15,939.5,80.0,4.4,27.0,684.5,859.75,650.14
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,840.41,637.8
2017,2,8,14,45,920.5,77.5,4.4,27.0,625.5,814.08,620.61
2017,2,8,15,0,909.0,76.0,4.4,27.0,592.0,784.77,601.34
2017,2,8,15,15,893.0,74.0,4.3,26.5,551.5,748.81,578.03
2017,2,8,15,30,877.0,72.0,4.2,26.0,511.0,710.58,552.85
2017,2,8,15,45,857.0,68.5,4.1,25.5,465.5,665.87,522.55
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,623.77,492.64
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,569.31,453.03
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,514.95,411.81
2017,2,8,16,45,728.0,53.0,4.3,22.0,266.0,451.77,361.82
2017,2,8,17,0,682.0,48.0,4.4,21.0,213.0,390.82,311.38
2017,2,8,17,15,604.0,41.5,4.55,20.0,161.0,317.23,248.79
2017,2,8,17,30,526.0,35.0,4.7,19.0,109.0,249.96,189.18
2017,2,8,17,45,263.0,28.5,4.9,18.5,65.5,133.98,89.44
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,21.63,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,140.5,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,281.0,15.0,4.7,5.0,26.0,14.74,0.0
2017,2,9,7,45,432.0,25.5,4.95,5.5,72.5,20.96,11.76
2017,2,9,8,0,583.0,36.0,5.2,6.0,119.0,54.99,26.06
2017,2,9,8,15,659.5,42.0,5.15,6.5,174.0,103.8,56.0
2017,2,9,8,30,736.0,48.0,5.1,7.0,229.0,161.24,101.52
2017,2,9,8,45,781.5,52.5,5.1,8.0,283.5,218.68,152.82
2017,2,9,9,0,827.0,57.0,5.1,9.0,338.0,280.33,209.29
2017,2,9,9,15,856.5,60.5,5.0,9.5,390.0,340.56,265.25
2017,2,9,9,30,886.0,64.0,4.9,10.0,442.0,401.28,320.51
2017,2,9,9,45,906.5,66.5,4.8,10.5,489.0,458.42,371.43
2017,2,9,10,0,927.0,69.0,4.7,11.0,536.0,515.59,420.66
2017,2,9,10,15,941.0,71.0,4.55,11.5,577.0,568.56,464.77
2017,2,9,10,30,955.0,73.0,4.4,12.0,618.0,620.33,506.34
2017,2,9,10,45,964.5,74.5,4.3,13.0,651.5,667.37,542.0
2017,2,9,11,0,974.0,76.0,4.2,14.0,685.0,712.31,574.75
2017,2,9,11,15,980.5,77.0,4.1,14.5,711.0,752.34,602.66
2017,2,9,11,30,987.0,78.0,4.0,15.0,737.0,789.61,627.61
2017,2,9,11,45,984.0,82.5,3.95,15.5,753.5,820.57,647.9
2017,2,9,12,0,981.0,87.0,3.9,16.0,770.0,847.95,665.48
2017,2,9,12,15,982.5,87.0,3.8,16.0,778.5,870.44,680.5
2017,2,9,12,30,984.0,87.0,3.7,16.0,787.0,889.33,692.99
2017,2,9,12,45,983.0,87.5,3.6,16.5,786.5,903.03,700.57
2017,2,9,13,0,982.0,88.0,3.5,17.0,786.0,912.93,705.57
2017,2,9,13,15,979.5,87.5,3.35,17.0,776.5,916.67,707.37
2017,2,9,13,30,977.0,87.0,3.2,17.0,767.0,916.55,706.65
2017,2,9,13,45,970.5,86.5,3.1,17.5,748.5,909.26,700.11
2017,2,9,14,0,964.0,86.0,3.0,18.0,730.0,898.22,691.2
2017,2,9,14,15,956.0,85.0,2.9,18.0,703.5,881.75,679.99
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,861.78,666.48
2017,2,9,14,45,935.5,82.5,2.75,18.0,643.0,834.36,648.18
2017,2,9,15,0,923.0,81.0,2.7,18.0,609.0,803.95,627.8
2017,2,9,15,15,906.5,79.0,2.55,18.0,567.5,767.23,602.2
2017,2,9,15,30,890.0,77.0,2.4,18.0,526.0,728.21,574.83
2017,2,9,15,45,866.5,74.0,2.25,18.0,479.0,685.49,544.51
2017,2,9,16,0,843.0,71.0,2.1,18.0,432.0,637.05,508.49
2017,2,9,16,15,810.5,67.5,1.8,17.0,380.5,581.6,466.65
2017,2,9,16,30,778.0,64.0,1.5,16.0,329.0,526.27,423.49
2017,2,9,16,45,727.5,59.0,1.25,15.0,274.5,460.32,370.75
2017,2,9,17,0,677.0,54.0,1.0,14.0,220.0,396.91,317.97
2017,2,9,17,15,597.0,46.5,1.05,13.5,167.0,324.17,256.41
2017,2,9,17,30,517.0,39.0,1.1,13.0,114.0,255.55,195.95
2017,2,9,17,45,367.0,27.5,1.15,12.5,69.0,167.32,115.57
2017,2,9,18,0,217.0,16.0,1.2,12.0,24.0,84.61,0.0
2017,2,9,18,15,108.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,10.0,8.36,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,20.0,14.4,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,59.0,28.89,18.19
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,59.68,36.98
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,99.66,63.54
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,149.2,101.52
2017,2,10,8,45,496.0,97.0,3.15,14.0,246.0,198.6,143.12
2017,2,10,9,0,545.0,109.0,3.3,15.0,296.0,252.99,189.77
2017,2,10,9,15,585.5,116.5,3.5,16.0,344.5,306.16,235.6
2017,2,10,9,30,626.0,124.0,3.7,17.0,393.0,361.57,282.55
2017,2,10,9,45,345.0,174.5,3.9,18.0,325.0,320.08,253.6
2017,2,10,10,0,64.0,225.0,4.1,19.0,257.0,249.4,197.31
2017,2,10,10,15,69.0,240.5,4.3,19.5,278.0,271.27,214.34
2017,2,10,10,30,74.0,256.0,4.5,20.0,299.0,293.51,231.33
2017,2,10,10,45,175.5,272.5,4.75,20.5,381.0,379.13,299.11
2017,2,10,11,0,277.0,289.0,5.0,21.0,463.0,473.57,372.61
2017,2,10,11,15,140.5,241.0,5.0,21.5,330.0,339.18,266.59
2017,2,10,11,30,4.0,193.0,5.0,22.0,197.0,191.09,147.31
2017,2,10,11,45,4.5,196.0,5.05,22.5,200.0,194.73,149.94
2017,2,10,12,0,5.0,199.0,5.1,23.0,203.0,198.39,152.42
2017,2,10,12,15,10.0,225.5,5.1,23.0,233.0,229.15,176.45
2017,2,10,12,30,15.0,252.0,5.1,23.0,263.0,260.38,200.68
2017,2,10,12,45,73.5,301.5,5.1,23.5,354.5,367.01,283.75
2017,2,10,13,0,132.0,351.0,5.1,24.0,446.0,477.89,367.71
2017,2,10,13,15,89.5,328.5,5.05,24.0,392.5,412.84,317.69
2017,2,10,13,30,47.0,306.0,5.0,24.0,339.0,354.4,272.51
2017,2,10,13,45,207.5,300.0,4.95,24.0,440.0,491.9,381.66
2017,2,10,14,0,368.0,294.0,4.9,24.0,541.0,627.86,485.97
2017,2,10,14,15,363.5,284.5,4.8,24.0,521.5,611.84,473.89
2017,2,10,14,30,359.0,275.0,4.7,24.0,502.0,594.42,461.44
2017,2,10,14,45,581.0,194.0,4.6,24.0,538.0,684.46,533.76
2017,2,10,15,0,803.0,113.0,4.5,24.0,574.0,755.08,587.93
2017,2,10,15,15,784.0,109.5,4.25,24.0,534.5,717.65,560.74
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,681.37,535.0
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,635.09,500.73
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,588.01,465.12
2017,2,10,16,15,677.0,91.5,3.15,23.0,355.5,532.32,423.23
2017,2,10,16,30,640.0,86.0,2.7,22.0,306.0,477.46,380.75
2017,2,10,16,45,586.0,78.5,2.3,21.5,255.0,412.64,328.62
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,351.02,277.52
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,277.37,216.62
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,210.76,159.75
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,131.82,90.56
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,56.45,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,52.5,9.5,2.85,16.5,11.5,9.34,0.0
2017,2,11,7,30,105.0,19.0,3.1,17.0,23.0,15.0,0.0
2017,2,11,7,45,238.0,34.5,3.4,18.0,64.5,26.71,16.06
2017,2,11,8,0,371.0,50.0,3.7,19.0,106.0,59.25,32.92
2017,2,11,8,15,454.0,60.5,4.0,19.5,156.0,101.06,59.18
2017,2,11,8,30,537.0,71.0,4.3,20.0,206.0,152.49,97.92
2017,2,11,8,45,595.0,77.5,4.65,20.5,258.0,203.78,140.73
2017,2,11,9,0,653.0,84.0,5.0,21.0,310.0,261.0,189.84
2017,2,11,9,15,689.0,89.5,5.1,21.5,359.5,315.49,237.45
2017,2,11,9,30,725.0,95.0,5.2,22.0,409.0,372.7,286.55
2017,2,11,9,45,756.5,97.0,5.35,23.0,455.5,426.85,331.76
2017,2,11,10,0,788.0,99.0,5.5,24.0,502.0,483.05,377.28
2017,2,11,10,15,406.5,162.0,5.5,24.0,371.0,379.47,298.24
2017,2,11,10,30,25.0,225.0,5.5,24.0,240.0,232.91,180.28
2017,2,11,10,45,26.0,237.5,5.5,24.5,254.0,247.25,191.0
2017,2,11,11,0,27.0,250.0,5.5,25.0,268.0,261.64,201.47
2017,2,11,11,15,452.0,179.5,5.45,25.5,484.5,499.83,391.97
2017,2,11,11,30,877.0,109.0,5.4,26.0,701.0,750.68,580.95
2017,2,11,11,45,875.5,113.5,5.35,26.5,717.0,780.27,599.05
2017,2,11,12,0,874.0,118.0,5.3,27.0,733.0,806.73,615.81
2017,2,11,12,15,877.0,118.5,5.2,27.0,742.0,829.31,630.77
2017,2,11,12,30,880.0,119.0,5.1,27.0,751.0,848.72,643.52
2017,2,11,12,45,881.5,118.0,5.05,27.0,751.5,862.0,652.33
