Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,16,45,804.0,55.0,1.9,20.0,325.0,519.5,413.4
2017,2,21,17,0,764.0,51.0,1.6,19.0,269.0,457.04,363.08
2017,2,21,17,15,699.5,45.5,1.55,18.0,212.5,383.63,302.96
2017,2,21,17,30,635.0,40.0,1.5,17.0,156.0,315.16,244.11
2017,2,21,17,45,518.5,31.0,1.5,16.5,104.0,230.11,170.28
2017,2,21,18,0,402.0,22.0,1.5,16.0,52.0,155.13,88.73
2017,2,21,18,15,201.0,11.0,1.5,15.5,26.0,59.66,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.5,11.5,1.2,12.0,29.0,11.3,0.0
2017,2,22,7,30,429.0,23.0,1.4,13.0,58.0,18.89,8.82
2017,2,22,7,45,539.5,31.0,1.6,14.0,110.5,30.29,15.35
2017,2,22,8,0,650.0,39.0,1.8,15.0,163.0,79.55,37.63
2017,2,22,8,15,711.5,44.5,1.6,15.5,219.5,133.04,75.16
2017,2,22,8,30,773.0,50.0,1.4,16.0,276.0,193.34,124.5
2017,2,22,8,45,810.5,53.5,1.25,17.0,331.5,253.78,177.06
2017,2,22,9,0,848.0,57.0,1.1,18.0,387.0,315.74,230.66
2017,2,22,9,15,874.0,60.0,1.15,19.0,439.5,375.9,282.19
2017,2,22,9,30,900.0,63.0,1.2,20.0,492.0,437.3,332.89
2017,2,22,9,45,917.5,65.5,1.3,21.0,539.5,495.12,379.28
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,552.65,423.65
2017,2,22,10,15,947.5,69.5,1.55,22.5,628.0,605.74,464.4
2017,2,22,10,30,960.0,71.0,1.7,23.0,669.0,657.44,502.98
2017,2,22,10,45,968.0,73.0,1.9,23.5,703.0,705.08,537.99
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,750.46,568.97
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,790.85,595.14
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,828.37,619.18
2017,2,22,11,45,984.5,81.5,2.45,25.5,805.0,859.09,638.87
2017,2,22,12,0,981.0,86.0,2.6,26.0,821.0,886.14,656.11
2017,2,22,12,15,982.5,86.5,2.65,26.0,829.5,909.36,671.37
2017,2,22,12,30,984.0,87.0,2.7,26.0,838.0,928.93,684.32
2017,2,22,12,45,981.5,87.5,2.8,26.5,837.0,941.31,691.71
2017,2,22,13,0,979.0,88.0,2.9,27.0,836.0,949.8,696.7
2017,2,22,13,15,976.5,88.0,2.9,27.0,826.5,953.85,699.52
2017,2,22,13,30,974.0,88.0,2.9,27.0,817.0,953.99,699.98
2017,2,22,13,45,968.0,87.5,2.9,27.0,798.0,946.64,695.69
2017,2,22,14,0,962.0,87.0,2.9,27.0,779.0,935.48,689.1
2017,2,22,14,15,954.5,86.0,2.85,27.0,752.0,918.77,678.6
2017,2,22,14,30,947.0,85.0,2.8,27.0,725.0,898.5,665.87
2017,2,22,14,45,932.0,85.0,2.8,27.0,689.5,869.75,647.9
2017,2,22,15,0,917.0,85.0,2.8,27.0,654.0,838.09,627.97
2017,2,22,15,15,902.5,83.0,2.6,26.5,612.5,801.89,604.76
2017,2,22,15,30,888.0,81.0,2.4,26.0,571.0,763.25,579.7
2017,2,22,15,45,867.5,78.0,2.25,26.0,523.5,716.99,548.25
2017,2,22,16,0,847.0,75.0,2.1,26.0,476.0,673.44,518.45
2017,2,22,16,15,818.5,71.5,1.9,25.0,424.0,618.6,480.32
2017,2,22,16,30,790.0,68.0,1.7,24.0,372.0,563.55,440.26
2017,2,22,16,45,749.0,63.0,1.55,23.0,317.0,500.01,392.56
2017,2,22,17,0,708.0,58.0,1.4,22.0,262.0,438.21,344.17
2017,2,22,17,15,642.0,51.5,1.45,21.0,206.5,365.4,285.79
2017,2,22,17,30,576.0,45.0,1.5,20.0,151.0,300.69,231.05
2017,2,22,17,45,460.5,34.5,1.55,19.5,101.0,217.35,159.94
2017,2,22,18,0,345.0,24.0,1.6,19.0,51.0,144.67,85.42
2017,2,22,18,15,172.5,12.0,1.6,18.5,25.5,53.99,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,155.5,14.5,2.3,13.0,28.0,14.25,0.0
2017,2,23,7,30,311.0,29.0,2.5,14.0,56.0,22.9,12.31
2017,2,23,7,45,427.0,40.5,2.75,15.0,106.5,37.08,20.96
2017,2,23,8,0,543.0,52.0,3.0,16.0,157.0,83.73,44.5
2017,2,23,8,15,610.5,59.5,3.1,16.5,212.5,133.91,80.1
2017,2,23,8,30,678.0,67.0,3.2,17.0,268.0,191.74,127.23
2017,2,23,8,45,724.5,72.0,3.3,18.0,324.0,249.2,177.03
2017,2,23,9,0,771.0,77.0,3.4,19.0,380.0,312.47,231.85
2017,2,23,9,15,800.5,81.0,3.6,20.0,432.0,371.08,282.6
2017,2,23,9,30,830.0,85.0,3.8,21.0,484.0,431.5,333.4
2017,2,23,9,45,853.5,87.5,4.05,22.0,532.0,489.08,380.56
2017,2,23,10,0,877.0,90.0,4.3,23.0,580.0,547.13,426.54
2017,2,23,10,15,892.0,92.0,4.45,23.5,621.5,599.86,467.9
2017,2,23,10,30,907.0,94.0,4.6,24.0,663.0,651.36,507.32
2017,2,23,10,45,920.0,95.0,4.85,24.5,698.0,699.25,543.57
2017,2,23,11,0,933.0,96.0,5.1,25.0,733.0,745.39,576.97
2017,2,23,11,15,940.0,97.5,5.2,25.5,759.5,785.66,604.11
2017,2,23,11,30,947.0,99.0,5.3,26.0,786.0,823.28,629.18
2017,2,23,11,45,958.0,96.5,5.4,26.5,805.0,857.05,651.39
2017,2,23,12,0,969.0,94.0,5.5,27.0,824.0,887.91,671.51
2017,2,23,12,15,970.5,94.5,5.55,27.0,832.5,910.92,687.26
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,930.32,700.64
2017,2,23,12,45,969.5,96.0,5.65,27.5,840.0,943.1,708.15
2017,2,23,13,0,967.0,97.0,5.7,28.0,839.0,952.04,713.16
2017,2,23,13,15,964.0,96.5,5.7,28.0,829.0,955.06,715.44
2017,2,23,13,30,961.0,96.0,5.7,28.0,819.0,954.21,715.24
2017,2,23,13,45,952.5,97.0,5.7,28.0,800.0,946.33,710.4
2017,2,23,14,0,944.0,98.0,5.7,28.0,781.0,934.74,703.18
2017,2,23,14,15,936.0,96.5,5.55,28.0,753.5,917.24,691.16
2017,2,23,14,30,928.0,95.0,5.4,28.0,726.0,896.26,676.87
2017,2,23,14,45,914.0,94.0,5.3,28.0,690.5,867.52,657.58
2017,2,23,15,0,900.0,93.0,5.2,28.0,655.0,835.88,636.32
2017,2,23,15,15,884.0,90.5,4.95,27.5,613.0,798.34,611.33
2017,2,23,15,30,868.0,88.0,4.7,27.0,571.0,763.1,587.87
2017,2,23,15,45,843.5,86.0,4.45,26.5,522.5,715.49,555.35
2017,2,23,16,0,819.0,84.0,4.2,26.0,474.0,666.68,521.91
2017,2,23,16,15,789.0,80.0,3.95,25.0,422.0,611.22,482.19
2017,2,23,16,30,759.0,76.0,3.7,24.0,370.0,555.73,441.01
2017,2,23,16,45,713.0,70.5,3.5,23.5,315.0,492.41,391.57
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,429.21,340.59
2017,2,23,17,15,598.0,57.5,3.4,22.0,205.0,355.89,280.79
2017,2,23,17,30,529.0,50.0,3.5,21.0,150.0,288.26,223.2
2017,2,23,17,45,410.0,38.5,3.6,20.5,100.0,204.69,151.66
2017,2,23,18,0,291.0,27.0,3.7,20.0,50.0,132.84,81.12
2017,2,23,18,15,145.5,13.5,3.8,19.5,25.0,49.09,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,119.5,17.0,2.6,14.5,27.5,16.71,0.0
2017,2,24,7,30,239.0,34.0,2.9,15.0,55.0,26.52,15.51
2017,2,24,7,45,382.5,45.0,3.2,15.5,107.5,41.81,24.54
2017,2,24,8,0,526.0,56.0,3.5,16.0,160.0,87.68,48.12
2017,2,24,8,15,596.5,63.5,3.65,16.5,216.0,137.45,83.7
2017,2,24,8,30,667.0,71.0,3.8,17.0,272.0,195.28,130.88
2017,2,24,8,45,726.0,73.5,3.95,18.0,330.0,253.1,180.66
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,318.13,236.76
2017,2,24,9,15,814.0,80.0,4.25,19.5,440.5,377.45,288.8
2017,2,24,9,30,843.0,84.0,4.4,20.0,493.0,438.51,341.01
2017,2,24,9,45,872.0,84.0,4.6,20.5,543.0,496.97,390.01
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,556.67,438.64
2017,2,24,10,15,916.0,86.5,4.85,21.0,635.0,610.84,482.27
2017,2,24,10,30,931.0,89.0,4.9,21.0,677.0,663.93,524.03
2017,2,24,10,45,948.0,87.5,5.0,21.5,713.0,712.91,561.07
2017,2,24,11,0,965.0,86.0,5.1,22.0,749.0,760.34,594.56
2017,2,24,11,15,973.0,87.0,5.1,22.0,776.5,801.92,623.6
2017,2,24,11,30,981.0,88.0,5.1,22.0,804.0,840.8,650.53
2017,2,24,11,45,985.5,89.5,5.15,22.5,822.5,874.51,672.64
2017,2,24,12,0,990.0,91.0,5.2,23.0,841.0,904.94,692.34
2017,2,24,12,15,993.5,91.5,5.2,23.0,851.0,930.03,709.36
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,951.5,723.94
2017,2,24,12,45,999.5,91.0,5.25,23.5,862.0,966.76,733.22
2017,2,24,13,0,1002.0,90.0,5.3,24.0,863.0,978.15,739.95
2017,2,24,13,15,1001.0,89.5,5.25,23.5,854.5,983.04,744.64
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,983.93,746.77
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.0,978.83,743.83
2017,2,24,14,0,996.0,86.0,5.2,23.0,810.0,969.75,738.34
2017,2,24,14,15,989.5,85.0,5.1,23.0,783.0,953.4,727.26
2017,2,24,14,30,983.0,84.0,5.0,23.0,756.0,933.33,713.76
2017,2,24,14,45,971.0,83.5,4.95,23.0,720.5,905.66,695.39
2017,2,24,15,0,959.0,83.0,4.9,23.0,685.0,874.8,674.85
2017,2,24,15,15,945.0,81.0,4.7,22.5,642.5,837.7,650.2
2017,2,24,15,30,931.0,79.0,4.5,22.0,600.0,797.99,623.55
2017,2,24,15,45,912.0,76.0,4.3,21.5,551.0,751.16,591.66
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,702.61,558.28
2017,2,24,16,15,865.5,69.5,3.75,20.0,448.0,650.56,521.3
2017,2,24,16,30,838.0,66.0,3.4,19.0,394.0,593.91,478.47
2017,2,24,16,45,797.5,61.5,3.05,18.5,337.0,528.79,426.73
2017,2,24,17,0,757.0,57.0,2.7,18.0,280.0,465.26,374.45
2017,2,24,17,15,692.0,51.0,2.7,17.0,222.0,390.69,312.82
2017,2,24,17,30,627.0,45.0,2.7,16.0,164.0,321.06,252.51
2017,2,24,17,45,510.0,35.5,2.7,15.5,111.5,234.65,176.98
2017,2,24,18,0,393.0,26.0,2.7,15.0,59.0,163.98,104.96
2017,2,24,18,15,196.5,13.0,2.9,14.5,29.5,61.49,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,14.25,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,22.41,13.19
2017,2,25,7,45,516.0,38.0,5.3,6.0,120.5,38.75,20.34
2017,2,25,8,0,629.0,47.0,5.6,7.0,174.0,90.98,48.39
2017,2,25,8,15,692.0,53.5,5.6,7.5,231.5,144.95,88.98
2017,2,25,8,30,755.0,60.0,5.6,8.0,289.0,206.02,141.58
2017,2,25,8,45,795.5,64.0,5.6,8.5,346.0,265.57,196.47
2017,2,25,9,0,836.0,68.0,5.6,9.0,403.0,328.77,254.91
2017,2,25,9,15,863.0,71.5,5.45,9.5,456.5,389.76,310.91
2017,2,25,9,30,890.0,75.0,5.3,10.0,510.0,453.12,367.28
2017,2,25,9,45,909.0,77.5,5.2,10.5,558.5,511.5,418.01
2017,2,25,10,0,928.0,80.0,5.1,11.0,607.0,569.73,466.89
2017,2,25,10,15,941.5,82.0,4.95,11.5,649.0,623.84,510.73
2017,2,25,10,30,955.0,84.0,4.8,12.0,691.0,676.66,552.04
2017,2,25,10,45,964.0,86.0,4.65,12.5,725.5,724.95,588.48
2017,2,25,11,0,973.0,88.0,4.5,13.0,760.0,771.05,620.3
2017,2,25,11,15,979.5,89.0,4.35,13.5,786.5,811.85,647.24
2017,2,25,11,30,986.0,90.0,4.2,14.0,813.0,849.82,671.67
2017,2,25,11,45,986.5,92.5,4.1,14.5,830.0,881.56,691.9
2017,2,25,12,0,987.0,95.0,4.0,15.0,847.0,909.81,709.47
2017,2,25,12,15,989.0,95.5,3.85,15.0,856.0,933.6,724.85
2017,2,25,12,30,991.0,96.0,3.7,15.0,865.0,953.72,737.62
2017,2,25,12,45,990.0,96.0,3.6,15.5,864.0,966.93,744.54
2017,2,25,13,0,989.0,96.0,3.5,16.0,863.0,976.24,748.86
2017,2,25,13,15,986.0,95.5,3.35,16.0,853.0,979.29,750.04
2017,2,25,13,30,983.0,95.0,3.2,16.0,843.0,978.38,748.66
2017,2,25,13,45,977.0,95.0,3.1,16.0,823.5,971.42,743.69
2017,2,25,14,0,971.0,95.0,3.0,16.0,804.0,960.61,736.28
2017,2,25,14,15,963.0,93.5,2.9,16.0,776.5,942.67,724.12
2017,2,25,14,30,955.0,92.0,2.8,16.0,749.0,921.12,709.65
2017,2,25,14,45,937.5,93.5,2.7,16.0,712.0,891.56,689.7
2017,2,25,15,0,920.0,95.0,2.6,16.0,675.0,859.18,667.85
2017,2,25,15,15,904.5,92.5,2.5,16.0,632.5,821.32,642.1
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,785.71,617.86
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,737.68,584.43
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,688.28,549.67
2017,2,25,16,15,813.5,80.5,1.95,15.5,439.0,631.38,507.43
2017,2,25,16,30,784.0,76.0,1.7,15.0,386.0,574.35,463.51
2017,2,25,16,45,738.0,71.5,1.45,14.5,329.0,508.28,411.21
2017,2,25,17,0,692.0,67.0,1.2,14.0,272.0,447.15,360.98
2017,2,25,17,15,623.0,59.5,1.15,13.0,215.5,372.17,299.53
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,302.83,240.1
2017,2,25,17,45,435.0,40.5,1.1,11.0,107.5,217.32,166.38
2017,2,25,18,0,316.0,29.0,1.1,10.0,56.0,144.53,96.09
2017,2,25,18,15,158.0,14.5,1.1,9.5,28.0,53.69,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,16.79,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,32.74,21.86
2017,2,26,7,45,255.5,58.5,3.2,10.0,102.5,52.19,34.57
2017,2,26,8,0,353.0,77.0,3.4,11.0,149.0,94.62,61.25
2017,2,26,8,15,422.0,89.5,3.4,11.5,201.0,139.28,94.65
2017,2,26,8,30,491.0,102.0,3.4,12.0,253.0,191.85,137.82
2017,2,26,8,45,245.5,88.5,3.4,13.0,164.0,146.12,110.73
2017,2,26,9,0,0.0,75.0,3.4,14.0,75.0,72.52,55.98
2017,2,26,9,15,0.0,77.0,3.45,14.5,77.0,74.46,57.37
2017,2,26,9,30,0.0,79.0,3.5,15.0,79.0,76.4,58.69
2017,2,26,9,45,0.0,93.5,3.55,15.5,93.5,90.43,70.03
2017,2,26,10,0,0.0,108.0,3.6,16.0,108.0,104.46,81.22
2017,2,26,10,15,3.0,153.0,3.7,16.5,155.0,149.75,117.77
2017,2,26,10,30,6.0,198.0,3.8,17.0,202.0,195.57,154.09
2017,2,26,10,45,3.0,130.0,3.9,17.5,132.0,127.94,99.15
2017,2,26,11,0,0.0,62.0,4.0,18.0,62.0,59.99,43.66
2017,2,26,11,15,0.0,51.5,4.0,18.0,51.5,49.83,35.32
2017,2,26,11,30,0.0,41.0,4.0,18.0,41.0,39.67,26.96
2017,2,26,11,45,0.0,92.5,4.0,18.5,92.5,89.59,67.43
2017,2,26,12,0,0.0,144.0,4.0,19.0,144.0,139.97,107.57
2017,2,26,12,15,1.0,153.0,4.0,19.5,154.0,149.73,115.03
2017,2,26,12,30,2.0,162.0,4.0,20.0,164.0,159.57,122.58
2017,2,26,12,45,3.0,169.0,4.0,20.5,172.0,167.5,128.6
2017,2,26,13,0,4.0,176.0,4.0,21.0,180.0,175.47,134.66
2017,2,26,13,15,53.5,275.0,4.0,21.0,316.5,326.24,253.29
2017,2,26,13,30,103.0,374.0,4.0,21.0,453.0,476.79,367.53
2017,2,26,13,45,73.0,345.5,4.0,21.5,401.0,420.76,323.91
2017,2,26,14,0,43.0,317.0,4.0,22.0,349.0,364.53,280.56
2017,2,26,14,15,50.5,313.5,3.95,22.0,349.5,368.28,284.18
2017,2,26,14,30,58.0,310.0,3.9,22.0,350.0,371.76,287.46
2017,2,26,14,45,287.5,266.0,3.9,22.0,450.5,534.02,417.36
2017,2,26,15,0,517.0,222.0,3.9,22.0,551.0,676.9,528.04
2017,2,26,15,15,258.5,172.0,3.75,22.0,336.5,395.4,313.45
2017,2,26,15,30,0.0,122.0,3.6,22.0,122.0,119.18,90.81
2017,2,26,15,45,71.0,169.5,3.5,22.0,204.0,226.46,179.11
2017,2,26,16,0,142.0,217.0,3.4,22.0,286.0,336.44,266.74
2017,2,26,16,15,128.5,196.0,3.2,21.5,253.5,300.29,238.75
2017,2,26,16,30,115.0,175.0,3.0,21.0,221.0,264.85,211.32
2017,2,26,16,45,100.5,151.0,2.8,20.5,187.0,226.09,180.7
2017,2,26,17,0,86.0,127.0,2.6,20.0,153.0,182.26,145.33
2017,2,26,17,15,67.0,102.0,2.75,19.5,120.0,142.7,112.72
2017,2,26,17,30,48.0,77.0,2.9,19.0,87.0,104.64,80.69
2017,2,26,17,45,24.0,53.0,3.05,18.5,58.0,67.46,49.16
2017,2,26,18,0,0.0,29.0,3.2,18.0,29.0,29.64,16.59
2017,2,26,18,15,0.0,14.5,3.35,18.0,14.5,14.25,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,62.0,21.0,2.4,18.0,27.0,17.61,0.0
2017,2,27,7,30,124.0,42.0,2.6,18.0,54.0,34.28,22.53
2017,2,27,7,45,223.0,61.0,2.8,18.5,100.5,56.15,36.79
2017,2,27,8,0,322.0,80.0,3.0,19.0,147.0,95.66,61.24
2017,2,27,8,15,219.0,103.5,3.15,19.5,155.0,124.65,88.49
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,140.93,106.67
2017,2,27,8,45,238.5,139.5,3.5,20.5,231.5,192.61,145.55
2017,2,27,9,0,361.0,152.0,3.7,21.0,300.0,259.11,197.66
2017,2,27,9,15,263.5,187.5,3.8,21.0,303.0,277.5,215.7
2017,2,27,9,30,166.0,223.0,3.9,21.0,306.0,284.8,223.07
2017,2,27,9,45,241.5,235.5,4.0,21.5,369.0,344.4,269.71
2017,2,27,10,0,317.0,248.0,4.1,22.0,432.0,410.74,321.11
2017,2,27,10,15,222.0,277.0,4.1,22.5,410.0,399.24,310.84
2017,2,27,10,30,127.0,306.0,4.1,23.0,388.0,380.04,294.03
2017,2,27,10,45,74.5,285.5,4.15,23.5,334.5,329.52,254.12
2017,2,27,11,0,22.0,265.0,4.2,24.0,281.0,273.47,209.51
2017,2,27,11,15,12.0,215.5,4.15,24.0,224.0,218.6,167.03
2017,2,27,11,30,2.0,166.0,4.1,24.0,167.0,162.9,123.45
2017,2,27,11,45,3.0,172.5,4.1,24.0,175.0,170.25,129.17
2017,2,27,12,0,4.0,179.0,4.1,24.0,183.0,177.68,134.86
2017,2,27,12,15,2.0,135.0,4.05,24.0,137.0,132.89,99.83
2017,2,27,12,30,0.0,91.0,4.0,24.0,91.0,88.15,64.6
2017,2,27,12,45,0.5,124.5,4.0,24.5,125.5,121.41,90.65
2017,2,27,13,0,1.0,158.0,4.0,25.0,160.0,154.96,116.58
2017,2,27,13,15,5.5,195.5,3.95,25.0,200.5,196.42,148.79
2017,2,27,13,30,10.0,233.0,3.9,25.0,241.0,238.42,181.13
2017,2,27,13,45,89.0,299.5,3.85,25.5,366.0,385.68,294.57
2017,2,27,14,0,168.0,366.0,3.8,26.0,491.0,536.97,406.34
2017,2,27,14,15,204.5,349.5,3.75,26.0,496.0,550.99,417.47
2017,2,27,14,30,241.0,333.0,3.7,26.0,501.0,563.16,427.89
2017,2,27,14,45,493.0,239.5,3.65,26.0,561.5,687.38,524.85
2017,2,27,15,0,745.0,146.0,3.6,26.0,622.0,785.48,598.81
2017,2,27,15,15,726.5,142.0,3.4,25.5,582.0,747.88,573.23
2017,2,27,15,30,708.0,138.0,3.2,25.0,542.0,708.56,547.12
2017,2,27,15,45,684.0,132.5,3.05,25.0,496.5,662.13,513.85
2017,2,27,16,0,660.0,127.0,2.9,25.0,451.0,614.94,479.44
2017,2,27,16,15,626.0,120.5,2.6,24.5,401.0,559.67,438.7
2017,2,27,16,30,592.0,114.0,2.3,24.0,351.0,505.09,397.55
2017,2,27,16,45,545.5,104.5,2.0,24.0,299.0,441.31,347.65
2017,2,27,17,0,499.0,95.0,1.7,24.0,247.0,378.6,297.43
2017,2,27,17,15,429.0,83.0,1.7,23.0,195.0,307.9,241.25
2017,2,27,17,30,359.0,71.0,1.7,22.0,143.0,243.6,188.22
2017,2,27,17,45,257.0,53.5,1.75,21.5,96.5,168.16,125.34
2017,2,27,18,0,155.0,36.0,1.8,21.0,50.0,104.02,68.77
2017,2,27,18,15,77.5,18.0,2.05,21.0,25.0,37.26,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.5,3.8,20.5,8.5,8.19,0.0
2017,2,28,7,30,0.0,17.0,4.0,21.0,17.0,16.4,7.81
2017,2,28,7,45,0.0,31.5,4.2,21.5,31.5,30.41,19.21
2017,2,28,8,0,0.0,46.0,4.4,22.0,46.0,44.44,31.07
2017,2,28,8,15,0.0,61.5,4.65,22.0,61.5,59.22,43.47
2017,2,28,8,30,0.0,77.0,4.9,22.0,77.0,74.02,55.72
2017,2,28,8,45,0.0,93.5,5.2,22.5,93.5,89.83,68.46
2017,2,28,9,0,0.0,110.0,5.5,23.0,110.0,105.71,81.05
2017,2,28,9,15,20.0,157.0,5.65,23.5,167.0,158.02,122.51
2017,2,28,9,30,40.0,204.0,5.8,24.0,224.0,212.62,165.26
2017,2,28,9,45,61.5,232.5,6.0,24.5,267.0,253.41,196.77
2017,2,28,10,0,83.0,261.0,6.2,25.0,310.0,296.58,229.88
2017,2,28,10,15,193.0,277.0,6.3,25.0,400.0,383.0,297.71
2017,2,28,10,30,303.0,293.0,6.4,25.0,490.0,480.17,373.12
2017,2,28,10,45,241.5,318.5,6.5,25.5,480.5,476.44,368.3
2017,2,28,11,0,180.0,344.0,6.6,26.0,471.0,469.57,360.92
2017,2,28,11,15,200.5,356.0,6.6,26.0,502.0,505.26,387.82
2017,2,28,11,30,221.0,368.0,6.6,26.0,533.0,541.78,415.09
2017,2,28,11,45,238.0,374.0,6.65,26.0,556.0,569.96,436.17
2017,2,28,12,0,255.0,380.0,6.7,26.0,579.0,603.71,461.19
2017,2,28,12,15,163.0,376.5,6.7,26.0,504.0,524.05,399.95
2017,2,28,12,30,71.0,373.0,6.7,26.0,429.0,439.0,333.97
2017,2,28,12,45,59.0,361.0,6.7,26.5,407.5,418.27,317.7
2017,2,28,13,0,47.0,349.0,6.7,27.0,386.0,396.9,300.86
2017,2,28,13,15,31.5,309.0,6.55,27.0,334.0,342.36,259.62
2017,2,28,13,30,16.0,269.0,6.4,27.0,282.0,280.33,212.41
2017,2,28,13,45,10.0,227.0,6.3,27.5,235.5,232.62,175.74
2017,2,28,14,0,4.0,185.0,6.2,28.0,189.0,185.06,138.97
2017,2,28,14,15,3.5,181.5,5.9,27.5,184.5,181.26,136.48
2017,2,28,14,30,3.0,178.0,5.6,27.0,180.0,177.48,133.97
2017,2,28,14,45,10.5,206.5,5.35,27.0,213.5,213.2,162.06
2017,2,28,15,0,18.0,235.0,5.1,27.0,247.0,249.42,190.34
2017,2,28,15,15,23.0,230.5,4.7,26.5,244.5,249.2,190.93
2017,2,28,15,30,28.0,226.0,4.3,26.0,242.0,248.81,191.46
2017,2,28,15,45,155.5,217.0,3.95,26.0,295.0,349.45,272.78
2017,2,28,16,0,283.0,208.0,3.6,26.0,348.0,432.58,338.39
2017,2,28,16,15,257.5,192.5,3.2,25.5,309.5,388.77,304.97
2017,2,28,16,30,232.0,177.0,2.8,25.0,271.0,346.34,272.54
2017,2,28,16,45,223.5,152.5,2.4,25.0,232.5,304.64,239.91
2017,2,28,17,0,215.0,128.0,2.0,25.0,194.0,263.02,206.59
2017,2,28,17,15,183.5,105.0,1.95,24.0,153.5,212.57,166.31
2017,2,28,17,30,152.0,82.0,1.9,23.0,113.0,164.84,127.07
2017,2,28,17,45,112.5,58.5,1.85,22.5,77.5,111.33,82.32
2017,2,28,18,0,73.0,35.0,1.8,22.0,42.0,66.6,43.13
2017,2,28,18,15,36.5,17.5,1.9,21.5,21.0,26.47,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.5,19.5,4.2,15.5,28.5,16.48,0.0
2017,3,1,7,30,163.0,39.0,4.6,16.0,57.0,30.04,19.63
2017,3,1,7,45,212.5,59.5,5.1,16.5,97.0,56.33,36.86
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,93.89,62.5
2017,3,1,8,15,299.5,97.0,5.9,17.0,179.5,132.7,92.85
2017,3,1,8,30,337.0,114.0,6.2,17.0,222.0,174.7,127.94
2017,3,1,8,45,276.0,144.5,6.55,17.5,244.0,208.75,160.16
2017,3,1,9,0,215.0,175.0,6.9,18.0,266.0,235.15,184.73
2017,3,1,9,15,533.0,127.5,6.85,18.0,389.0,326.06,256.34
2017,3,1,9,30,851.0,80.0,6.8,18.0,512.0,451.24,358.2
2017,3,1,9,45,872.0,82.0,6.8,18.5,559.5,509.41,407.41
2017,3,1,10,0,893.0,84.0,6.8,19.0,607.0,566.72,454.64
2017,3,1,10,15,907.0,86.5,6.75,19.0,648.5,620.21,498.41
2017,3,1,10,30,921.0,89.0,6.7,19.0,690.0,672.54,540.22
2017,3,1,10,45,933.0,89.5,6.7,19.5,725.0,720.07,576.34
2017,3,1,11,0,945.0,90.0,6.7,20.0,760.0,765.7,608.39
2017,3,1,11,15,952.0,91.5,6.65,20.0,786.5,806.46,637.52
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,844.5,664.47
2017,3,1,11,45,951.0,101.0,6.55,20.0,828.0,874.26,685.24
2017,3,1,12,0,943.0,109.0,6.5,20.0,843.0,900.21,703.25
2017,3,1,12,15,945.5,109.5,6.45,20.0,852.0,923.52,719.38
2017,3,1,12,30,948.0,110.0,6.4,20.0,861.0,943.31,733.04
2017,3,1,12,45,950.5,109.0,6.35,20.5,861.5,957.93,741.64
2017,3,1,13,0,953.0,108.0,6.3,21.0,862.0,968.84,747.69
2017,3,1,13,15,951.5,107.5,6.2,20.5,853.0,972.92,751.71
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,973.17,753.19
2017,3,1,13,45,948.5,104.5,6.1,20.0,826.0,967.43,749.71
2017,3,1,14,0,947.0,102.0,6.1,20.0,808.0,957.86,743.68
2017,3,1,14,15,940.5,100.5,6.0,20.0,781.5,941.23,732.2
2017,3,1,14,30,934.0,99.0,5.9,20.0,755.0,921.03,718.32
2017,3,1,14,45,921.0,98.5,5.8,20.0,719.5,893.03,698.94
2017,3,1,15,0,908.0,98.0,5.7,20.0,684.0,862.06,677.48
2017,3,1,15,15,894.0,95.5,5.6,19.5,642.0,825.31,653.07
2017,3,1,15,30,880.0,93.0,5.5,19.0,600.0,790.81,630.16
2017,3,1,15,45,865.5,88.0,5.4,19.0,553.0,746.01,598.13
2017,3,1,16,0,851.0,83.0,5.3,19.0,506.0,699.26,564.36
2017,3,1,16,15,823.5,79.5,5.05,18.5,453.0,643.99,523.27
2017,3,1,16,30,796.0,76.0,4.8,18.0,400.0,588.42,479.87
2017,3,1,16,45,761.0,70.0,4.6,17.5,344.0,525.83,429.84
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,464.41,379.05
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,393.19,318.96
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,324.63,259.05
2017,3,1,17,45,499.0,40.0,3.5,14.5,121.0,243.08,186.97
2017,3,1,18,0,396.0,30.0,3.2,14.0,68.0,172.39,120.03
2017,3,1,18,15,198.0,15.0,3.25,13.5,34.0,74.49,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,218.0,17.0,3.2,6.5,42.0,12.76,0.0
2017,3,2,7,30,436.0,34.0,3.2,7.0,84.0,25.96,17.07
2017,3,2,7,45,528.5,44.0,3.25,7.5,138.0,52.14,27.21
2017,3,2,8,0,621.0,54.0,3.3,8.0,192.0,103.89,58.11
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,151.43,98.54
2017,3,2,8,30,568.0,81.0,3.7,10.0,266.0,195.44,139.76
2017,3,2,8,45,597.0,91.0,3.9,11.0,316.0,247.68,186.67
2017,3,2,9,0,626.0,101.0,4.1,12.0,366.0,302.58,235.58
2017,3,2,9,15,745.5,93.0,4.25,12.5,446.5,377.52,299.29
2017,3,2,9,30,865.0,85.0,4.4,13.0,527.0,465.05,372.67
2017,3,2,9,45,676.0,148.0,4.55,13.5,512.5,478.75,386.38
2017,3,2,10,0,487.0,211.0,4.7,14.0,498.0,471.51,380.95
2017,3,2,10,15,709.0,152.5,4.65,14.0,602.5,571.74,463.0
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,686.86,555.0
2017,3,2,10,45,942.0,95.5,4.55,14.5,741.5,735.21,590.69
2017,3,2,11,0,953.0,97.0,4.5,15.0,776.0,781.55,622.46
2017,3,2,11,15,959.5,98.0,4.45,15.0,802.5,821.77,650.49
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,859.19,676.28
2017,3,2,11,45,967.5,101.5,4.35,15.5,845.5,891.12,696.63
2017,3,2,12,0,969.0,104.0,4.3,16.0,862.0,919.66,714.41
2017,3,2,12,15,971.0,104.0,4.2,16.0,871.0,942.5,729.4
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,961.71,741.91
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,974.71,749.06
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,983.85,753.67
2017,3,2,13,15,967.0,105.5,3.9,17.0,867.5,987.5,755.74
2017,3,2,13,30,965.0,105.0,3.8,17.0,858.0,987.25,755.32
2017,3,2,13,45,959.5,104.5,3.75,17.0,839.0,979.97,750.56
2017,3,2,14,0,954.0,104.0,3.7,17.0,820.0,968.88,743.39
2017,3,2,14,15,947.0,102.5,3.65,16.5,792.5,951.66,733.52
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,930.87,721.27
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,901.24,701.51
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,868.75,679.77
2017,3,2,15,15,893.5,99.5,3.35,16.0,649.0,836.44,657.55
2017,3,2,15,30,879.0,97.0,3.2,16.0,606.0,796.61,629.84
2017,3,2,15,45,858.0,93.5,3.05,16.0,557.5,748.66,596.04
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,699.22,560.83
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.0,643.12,519.11
2017,3,2,16,30,780.0,82.0,2.2,15.0,401.0,586.83,475.42
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.0,522.22,424.07
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,461.8,374.31
2017,3,2,17,15,639.0,62.0,1.45,13.0,231.5,388.28,314.16
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,319.88,255.59
2017,3,2,17,45,468.0,44.0,1.35,11.0,121.5,236.86,183.65
2017,3,2,18,0,361.0,33.0,1.3,10.0,69.0,165.05,117.36
2017,3,2,18,15,180.5,16.5,1.3,10.0,34.5,72.29,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,13.06,1.31
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,26.66,17.72
2017,3,3,7,45,541.5,44.5,2.65,9.0,142.5,54.67,28.12
2017,3,3,8,0,632.0,54.0,2.7,10.0,197.0,106.87,59.49
2017,3,3,8,15,689.0,60.5,2.9,11.0,255.0,163.66,104.03
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,224.6,156.39
2017,3,3,8,45,777.0,73.5,3.3,13.0,369.0,284.35,210.18
2017,3,3,9,0,808.0,80.0,3.5,14.0,425.0,346.71,265.7
2017,3,3,9,15,834.0,83.5,3.8,14.5,478.0,406.47,318.71
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,467.58,371.42
2017,3,3,9,45,748.5,123.5,4.4,16.0,535.0,493.0,394.05
2017,3,3,10,0,637.0,160.0,4.7,17.0,539.0,506.75,405.54
2017,3,3,10,15,774.0,131.5,4.7,17.0,622.5,591.75,473.96
2017,3,3,10,30,911.0,103.0,4.7,17.0,706.0,686.1,548.11
2017,3,3,10,45,915.0,107.0,4.7,17.5,738.5,731.45,581.54
2017,3,3,11,0,919.0,111.0,4.7,18.0,771.0,774.34,610.98
2017,3,3,11,15,532.0,243.5,4.65,18.0,628.5,651.27,513.43
2017,3,3,11,30,145.0,376.0,4.6,18.0,486.0,491.97,383.83
2017,3,3,11,45,141.0,385.0,4.6,18.5,494.0,504.19,392.5
2017,3,3,12,0,137.0,394.0,4.6,19.0,502.0,515.77,400.01
2017,3,3,12,15,115.5,392.0,4.55,19.0,483.5,494.35,383.15
2017,3,3,12,30,94.0,390.0,4.5,19.0,465.0,477.03,369.41
2017,3,3,12,45,172.5,392.5,4.5,19.0,530.5,559.32,433.4
2017,3,3,13,0,251.0,395.0,4.5,19.0,596.0,636.15,492.08
2017,3,3,13,15,466.5,312.5,4.4,19.0,680.5,761.98,589.73
2017,3,3,13,30,682.0,230.0,4.3,19.0,765.0,875.38,675.83
2017,3,3,13,45,404.5,300.5,4.25,19.0,616.0,696.79,540.28
2017,3,3,14,0,127.0,371.0,4.2,19.0,467.0,506.74,392.56
2017,3,3,14,15,176.5,356.5,4.1,19.0,484.5,535.28,416.76
2017,3,3,14,30,226.0,342.0,4.0,19.0,502.0,561.76,438.39
2017,3,3,14,45,122.0,290.0,3.95,19.0,376.0,413.51,324.67
2017,3,3,15,0,18.0,238.0,3.9,19.0,250.0,252.4,197.61
2017,3,3,15,15,195.0,238.0,3.75,18.5,353.0,411.71,328.84
2017,3,3,15,30,372.0,238.0,3.6,18.0,456.0,553.07,441.29
2017,3,3,15,45,330.5,224.5,3.5,18.0,406.0,496.4,397.25
2017,3,3,16,0,289.0,211.0,3.4,18.0,356.0,441.51,354.95
2017,3,3,16,15,328.5,181.0,3.05,17.5,329.5,423.68,342.94
2017,3,3,16,30,368.0,151.0,2.7,17.0,303.0,409.19,332.59
2017,3,3,16,45,324.5,139.0,2.35,16.5,259.5,347.52,283.16
2017,3,3,17,0,281.0,127.0,2.0,16.0,216.0,297.15,241.82
2017,3,3,17,15,343.5,100.5,1.95,15.0,188.0,289.89,235.33
2017,3,3,17,30,406.0,74.0,1.9,14.0,160.0,269.02,215.4
2017,3,3,17,45,308.5,57.0,1.9,13.5,111.0,192.42,149.23
2017,3,3,18,0,211.0,40.0,1.9,13.0,62.0,126.54,90.32
2017,3,3,18,15,105.5,20.0,1.95,13.0,31.0,56.97,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
