Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,6.26,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,12.53,5.28
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,22.19,13.3
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,31.85,21.77
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,42.49,31.02
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,53.14,40.14
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,61.37,46.98
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,69.61,53.71
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,68.16,52.29
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,66.72,50.9
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,48.33,35.19
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,29.96,19.6
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,107.64,84.21
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,185.59,147.55
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,142.36,112.05
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,98.79,76.27
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,82.79,63.05
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,66.8,49.82
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,74.08,55.77
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,81.37,61.7
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,96.46,74.02
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,111.63,86.36
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,122.94,95.35
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,134.29,104.35
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,127.93,99.23
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,121.55,94.13
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,109.25,84.23
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,96.95,74.31
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,98.42,75.62
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,99.89,76.94
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,108.8,84.38
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,117.8,91.92
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,99.43,77.2
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,81.27,62.51
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,46.39,33.52
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,11.58,4.19
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,24.14,14.92
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,36.7,25.69
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,31.37,21.22
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,26.05,16.71
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,20.74,12.14
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,15.43,7.52
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,10.6,3.27
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,5.78,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.89,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,16.14,5.16
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,32.85,22.76
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,59.88,33.52
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,107.22,62.68
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,157.22,101.58
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,213.84,149.4
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,269.3,198.44
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,327.46,249.29
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,239.4,187.54
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,111.96,86.78
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,155.08,121.42
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,198.87,155.75
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,232.46,181.62
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,266.95,207.92
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,257.6,199.82
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,247.58,191.34
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,213.12,164.29
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,178.18,136.76
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,180.32,138.14
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,182.47,139.49
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,237.4,182.2
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,293.11,224.9
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,363.74,278.46
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,429.93,327.76
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,479.08,365.33
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,536.67,408.68
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,392.17,300.6
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,249.87,191.26
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,329.48,253.63
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,402.96,309.96
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,284.87,219.78
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,164.12,125.42
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,466.0,370.07
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,722.01,564.1
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,529.32,415.97
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,343.93,269.9
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,436.38,347.2
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,512.39,408.05
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,444.75,354.89
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,383.53,306.04
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,313.2,248.97
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,249.07,195.36
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,173.58,132.14
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,104.23,73.4
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,47.62,0.35
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,9.83,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,21.43,9.41
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,34.36,23.6
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,63.31,35.24
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,110.63,64.19
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,160.77,102.9
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,217.55,150.45
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,171.02,126.45
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,88.78,67.38
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,143.89,111.55
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,200.3,155.97
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,230.0,178.76
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,260.95,202.37
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,280.43,216.7
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,300.02,231.0
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,245.58,188.03
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,191.0,144.85
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,274.59,209.58
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,364.62,277.98
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,486.1,371.62
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,608.52,463.98
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,766.4,588.53
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,916.73,697.96
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,928.34,704.0
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,936.36,708.24
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,938.53,709.49
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,937.12,708.41
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,927.54,702.04
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,920.04,697.3
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,792.88,606.21
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,656.12,500.73
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,748.91,576.1
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,820.51,630.2
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,678.97,527.15
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,541.79,421.29
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,567.76,444.34
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,575.86,453.13
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,561.87,444.42
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,538.04,427.7
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,470.21,374.88
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,405.91,323.52
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,334.91,265.67
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,268.71,210.03
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,186.74,141.11
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,113.25,79.2
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,51.55,6.0
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,8.85,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,26.84,14.1
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,45.06,32.65
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,73.96,47.46
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,118.56,77.15
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,164.66,112.34
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,218.0,155.66
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,263.71,196.15
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,305.24,232.04
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,354.56,272.34
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,405.49,312.93
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,451.21,348.44
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,500.01,385.56
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,339.49,264.47
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,150.07,113.87
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,84.23,62.02
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,18.37,9.2
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,58.56,41.48
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,98.85,73.42
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,329.25,254.65
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,562.92,428.63
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,546.62,415.06
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,528.66,401.35
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,574.88,437.13
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,621.44,472.81
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,613.98,468.36
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,605.55,463.46
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,562.85,431.85
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,519.73,399.71
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,590.77,456.91
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,666.71,516.32
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,484.52,377.93
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,308.43,239.53
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,513.12,407.92
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,694.83,551.8
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,656.2,522.97
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,615.2,492.92
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,470.38,379.13
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,331.65,267.43
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,288.0,233.03
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,246.03,198.99
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,199.7,160.64
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,155.36,123.1
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,110.13,84.31
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,67.79,47.6
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,31.65,4.82
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,11.8,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,24.13,13.23
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,38.16,27.74
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,71.18,42.9
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,119.21,75.01
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,123.83,89.25
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,102.01,80.65
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,120.76,95.89
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,139.61,110.86
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,156.48,123.94
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,173.72,137.16
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,242.09,191.12
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,315.02,247.37
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,346.26,270.87
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,378.25,294.87
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,399.99,310.34
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,421.71,325.67
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,614.09,475.85
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,818.26,622.83
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,749.2,568.07
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,660.28,497.61
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,660.74,497.18
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,659.39,494.82
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,789.97,592.97
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,919.23,683.11
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,920.55,683.01
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,918.6,682.1
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,723.47,543.22
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,517.3,388.3
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,501.29,378.34
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,484.72,366.91
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,331.46,253.37
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,184.86,140.58
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,179.68,137.46
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,174.59,134.08
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,201.66,156.23
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,236.03,183.87
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,159.52,123.91
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,92.68,70.43
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,79.27,59.79
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,65.86,48.93
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,175.91,139.68
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,261.6,204.63
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,188.28,143.03
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,124.9,89.21
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,54.82,15.55
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.97,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,7.23,0.05
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,12.53,5.17
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,18.81,10.09
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,25.09,15.46
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,32.34,21.53
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,39.59,27.51
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,97.45,74.85
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,154.91,120.61
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,201.32,156.99
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,251.96,196.51
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,271.72,211.15
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,291.03,225.24
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,331.59,256.16
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,373.9,288.08
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,420.55,322.52
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,467.23,356.52
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,506.09,385.13
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,546.09,414.39
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,495.22,374.7
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,434.98,328.14
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,438.13,330.43
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,440.98,332.31
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,429.55,323.74
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,417.66,314.93
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,373.11,282.39
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,320.31,243.36
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,395.53,301.02
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,463.32,352.0
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,511.35,388.89
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,548.67,417.83
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,592.89,452.94
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,623.19,477.82
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,637.5,491.11
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,637.89,494.41
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,627.06,488.35
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,613.45,479.87
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,422.26,333.67
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,235.43,185.25
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,203.45,160.63
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,171.96,135.48
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,138.67,108.62
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,106.25,81.86
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,73.6,54.52
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,39.9,26.25
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,19.1,3.4
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,15.73,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,28.87,17.5
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,41.08,29.69
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,75.34,48.1
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,117.34,77.71
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,159.74,111.03
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,206.76,149.5
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,268.2,196.82
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,346.39,258.29
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,388.14,294.3
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,417.11,318.22
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,462.94,353.25
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,507.97,386.47
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,509.66,386.46
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,500.38,377.71
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,557.94,419.54
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,619.2,462.85
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,582.85,434.39
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,534.23,397.37
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,656.95,489.05
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,788.61,582.97
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,806.52,595.05
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,822.69,607.04
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,832.78,613.21
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,840.14,617.65
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,770.92,568.3
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,693.63,513.1
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,651.41,483.94
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,599.83,447.7
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,665.91,499.69
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,726.6,546.59
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,642.66,486.05
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,569.73,432.95
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,496.52,380.93
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,434.38,335.67
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,434.88,338.69
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,439.37,344.07
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,361.99,285.37
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,296.91,235.11
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,259.43,206.01
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,222.55,176.65
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,181.82,143.76
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,142.32,111.06
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,103.3,78.15
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,66.18,46.42
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,31.47,10.5
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.96,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,3.37,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,5.78,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,8.67,1.68
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,11.57,4.17
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,14.95,7.06
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,18.33,9.9
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,41.53,29.35
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,64.77,48.51
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,46.87,33.47
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,28.98,18.51
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,31.89,20.81
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,34.8,23.08
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,119.25,91.8
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,204.06,159.15
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,253.62,197.47
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,304.24,236.07
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,280.13,216.94
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,255.32,197.4
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,292.16,225.43
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,329.54,253.4
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,339.9,261.02
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,356.8,273.65
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,275.21,211.43
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,200.07,153.33
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,178.56,136.91
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,157.0,120.21
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,180.78,139.16
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,204.75,158.13
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,153.58,117.9
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,102.85,77.62
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,93.48,70.29
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,84.22,62.97
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,98.91,75.16
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,113.92,87.66
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,97.03,74.17
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,80.29,60.75
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,89.28,68.5
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,98.74,76.67
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,84.83,65.39
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,70.92,53.98
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,57.02,42.48
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,43.47,31.05
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,31.38,20.6
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,19.3,10.07
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,9.64,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,8.85,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,15.23,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,32.78,22.32
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,48.7,38.02
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,85.88,56.07
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,133.84,90.39
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,108.23,78.94
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,58.95,45.55
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,69.12,54.19
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,79.31,62.72
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,110.88,89.34
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,142.52,115.68
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,155.01,125.52
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,167.59,135.36
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,150.7,121.02
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,133.61,106.59
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,129.82,103.06
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,126.0,99.55
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,130.45,103.06
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,134.9,106.59
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,218.02,174.24
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,302.47,241.4
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,359.66,286.57
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,413.19,328.38
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,320.62,254.9
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,222.82,176.52
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,247.93,196.82
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,273.25,216.98
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,347.33,275.57
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,415.64,328.47
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,531.42,421.36
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,643.52,508.72
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,510.79,405.68
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,382.19,304.12
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,370.17,295.99
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,357.46,286.88
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,383.62,309.61
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,396.91,321.86
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,317.32,258.4
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,235.38,192.02
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,203.0,165.83
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,171.46,139.78
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,138.65,112.43
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,106.63,85.2
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,71.68,55.1
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,41.77,29.12
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,19.96,6.85
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,8.85,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,16.2,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,35.08,24.43
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,56.11,44.39
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,93.64,64.41
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,139.02,97.44
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,109.66,81.15
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,57.01,43.51
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,53.63,40.43
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,50.25,37.32
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,75.44,58.49
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,100.51,79.29
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,242.42,196.36
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,393.41,316.68
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,385.8,308.84
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,371.61,296.01
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,424.84,337.51
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,483.65,382.58
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,564.73,445.75
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,655.27,514.76
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,688.53,539.06
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,721.71,563.42
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,838.23,655.64
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,950.62,737.56
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,965.85,746.87
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,977.67,754.48
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,981.13,756.76
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,980.95,756.69
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,866.15,673.17
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,738.33,572.97
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,845.72,659.36
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,929.07,720.0
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,905.64,702.0
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,878.68,682.32
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,840.95,657.0
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,800.85,629.86
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,756.59,598.77
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,710.41,566.15
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,655.01,526.16
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,599.35,483.58
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,539.42,436.51
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,478.5,387.27
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,406.4,328.33
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,338.79,270.84
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,261.57,204.15
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,193.33,143.29
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,89.3,47.51
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
