Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,329.25,246.41
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,388.94,297.91
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,450.74,349.66
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,509.65,398.18
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,568.98,445.5
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,624.76,487.94
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,680.29,528.8
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,730.8,565.35
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,779.69,598.08
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,823.92,627.29
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,865.83,654.57
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,903.1,678.87
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,937.49,701.0
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,965.54,717.92
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,990.29,732.58
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,1010.24,744.76
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,1026.6,754.59
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,1036.35,758.56
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,1042.33,760.15
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,1043.07,759.82
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,1040.02,757.4
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,1030.25,749.25
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,1016.8,738.9
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,997.34,726.26
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,974.46,711.51
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,943.93,692.11
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,910.59,670.89
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,871.66,646.32
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,835.26,623.34
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,786.75,590.93
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,736.84,557.35
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,681.02,520.27
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,624.94,481.15
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,563.99,435.79
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,502.56,388.95
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,432.42,336.38
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,366.22,284.5
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,290.96,223.18
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,223.6,166.4
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,144.58,100.54
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,76.28,29.63
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,27.63,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,16.71,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,27.2,16.47
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,40.26,29.37
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,58.78,37.66
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,104.66,63.39
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,148.54,97.55
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,192.47,135.37
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,244.05,179.37
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,298.77,225.95
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,350.89,269.58
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,405.19,313.79
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,475.38,369.62
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,554.78,431.5
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,610.08,472.92
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,663.82,512.09
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,666.21,510.37
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,652.45,496.31
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,744.03,566.01
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,844.48,637.22
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,880.06,659.5
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,913.01,680.19
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,937.68,695.53
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,962.79,711.22
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,981.65,723.49
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,997.18,733.64
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,1005.91,737.89
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,1011.13,739.95
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,1010.81,739.63
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,1006.96,737.15
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,1003.3,733.45
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,990.07,723.57
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,970.55,710.45
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,947.83,695.49
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,916.46,675.34
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,882.61,653.56
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,843.64,628.85
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,802.64,602.59
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,684.49,518.94
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,571.43,434.82
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,592.77,454.56
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,603.31,464.7
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,543.11,420.12
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,483.95,375.46
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,415.07,323.05
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,350.28,271.81
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,276.88,212.21
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,210.2,156.42
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,134.87,94.03
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,70.23,29.73
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,25.31,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,11.3,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,20.88,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,26.67,16.67
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,34.68,25.11
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,54.44,31.96
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,103.68,59.18
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,156.18,98.99
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,214.78,149.01
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,272.9,201.36
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,336.84,258.74
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,397.65,312.99
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,461.37,368.41
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,521.06,419.06
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,582.4,469.34
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,639.78,515.3
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,697.02,559.86
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,748.72,597.68
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,798.65,632.25
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,844.9,662.31
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,888.93,690.23
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,926.5,715.86
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,961.0,739.19
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,987.18,755.11
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,1009.39,768.23
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,1029.47,781.43
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,1045.9,792.17
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,1056.19,797.6
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1062.66,800.56
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,1063.29,800.91
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,1060.05,798.81
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,1050.56,792.99
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,1037.32,784.78
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,1017.94,772.11
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,995.06,757.17
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,964.88,737.23
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,931.79,715.29
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,892.97,688.66
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,856.55,663.73
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,809.94,631.37
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,761.47,597.5
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,705.23,557.97
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,648.52,516.84
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,585.38,468.94
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,523.21,420.34
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,455.07,365.82
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,388.61,310.72
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,312.37,246.12
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,243.5,185.88
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,161.68,115.7
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,92.07,43.63
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,33.24,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,8.36,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,13.3,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,22.82,13.66
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,31.61,22.35
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,53.93,29.12
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,105.74,57.44
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,162.97,100.29
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,223.23,150.1
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,283.14,202.1
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,346.29,256.49
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,407.78,308.06
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,470.65,358.84
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,532.32,406.82
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,592.03,451.4
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,647.99,491.92
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,702.89,530.24
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,753.89,564.11
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,803.05,594.88
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,847.67,620.89
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,889.77,644.75
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,926.97,666.31
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,961.13,685.73
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,990.89,701.88
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,1017.35,715.95
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,1036.72,727.11
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,1052.34,736.17
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,1062.24,740.51
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1068.24,742.69
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,1068.26,744.02
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,1064.35,743.2
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,1054.21,738.77
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,1040.31,732.21
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,1020.15,721.9
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,996.46,709.45
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,964.96,692.88
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,930.74,674.34
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,802.98,593.23
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,673.05,503.71
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,604.91,457.24
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,532.57,406.19
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,602.36,462.27
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,643.94,495.39
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,579.99,448.19
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,519.28,402.86
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,449.29,350.4
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,382.93,298.36
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,306.9,236.85
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,238.51,179.22
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,159.53,112.83
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,92.41,45.69
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,33.35,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,9.34,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,14.86,0.0
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,26.89,17.16
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,37.86,27.73
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,61.34,35.93
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,110.1,63.98
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,161.42,102.37
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,219.09,149.93
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,276.98,199.99
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,338.46,252.8
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,399.86,304.76
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,460.93,355.09
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,519.11,401.77
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,577.72,447.22
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,633.11,489.02
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,687.77,529.09
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,737.71,564.28
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,785.78,595.79
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,829.29,623.72
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,870.49,649.76
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,906.98,673.4
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,940.64,695.05
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,968.1,712.88
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,992.28,728.61
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,1010.67,740.27
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,1025.53,749.74
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,1034.89,754.28
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,1040.58,756.59
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,1040.04,756.14
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,1035.81,753.48
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,1024.57,746.82
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,1009.81,738.05
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,990.07,726.14
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,967.05,712.16
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,941.06,696.26
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,906.73,674.76
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,867.77,649.77
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,826.62,623.13
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,778.35,591.57
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,728.9,558.77
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,675.18,522.6
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,619.06,482.35
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,556.14,435.91
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,494.87,389.35
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,425.6,335.83
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,360.26,283.41
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,286.31,222.57
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,219.93,166.23
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,143.6,102.14
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,80.01,41.21
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,28.81,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,9.83,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,16.88,0.0
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,30.43,20.12
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,44.49,33.29
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,69.51,44.15
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,114.85,71.71
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,162.63,107.33
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,216.62,151.37
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,271.11,198.25
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,329.77,248.64
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,385.98,296.17
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,444.31,344.14
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,428.81,333.93
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,384.58,298.09
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,454.78,351.95
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,532.47,410.47
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,526.21,402.94
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,511.87,389.26
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,429.96,326.28
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,340.53,256.88
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,454.92,343.29
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,574.96,431.22
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,526.65,393.79
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,479.09,357.24
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,570.97,425.54
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,659.9,490.18
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,845.7,630.67
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,1014.01,747.04
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,769.62,574.75
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,493.58,366.04
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,557.72,415.0
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,612.76,456.02
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,795.79,596.78
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,948.49,705.89
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,798.48,600.75
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,650.43,489.75
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,740.72,563.96
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,806.16,615.66
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,656.14,506.31
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,514.99,398.15
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,568.56,444.31
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,599.83,472.17
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,537.25,424.22
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,476.52,376.84
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,408.29,323.5
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,344.2,271.64
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,270.07,209.93
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,206.26,155.47
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,134.37,95.35
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,73.9,39.39
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,26.48,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,11.3,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,19.28,2.32
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,32.79,22.01
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,46.77,35.03
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,63.65,43.88
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,74.0,56.36
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,81.21,62.11
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,88.23,67.49
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,109.96,84.86
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,131.8,102.03
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,150.64,116.54
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,169.73,131.1
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,255.45,198.05
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,347.94,268.98
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,342.16,263.16
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,333.35,255.02
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,347.58,264.77
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,361.53,274.18
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,348.28,263.13
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,332.11,250.02
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,270.53,203.08
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,208.1,155.31
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,301.29,225.22
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,400.75,297.87
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,393.77,292.35
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,386.48,286.9
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,331.56,246.55
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,282.38,210.12
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,456.2,340.77
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,634.54,469.56
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,494.16,366.73
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,362.12,268.53
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,548.68,410.61
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,730.17,543.08
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,658.25,490.72
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,579.77,434.1
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,432.97,326.94
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,275.72,208.16
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,341.96,261.03
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,404.07,309.74
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,510.53,396.48
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,582.79,455.55
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,515.93,405.07
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,450.32,354.8
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,382.63,301.52
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,319.65,250.54
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,248.12,191.8
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,180.78,135.76
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,114.5,81.05
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,57.46,30.88
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,21.69,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,10.81,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,19.62,4.49
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,38.57,26.65
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,57.76,44.03
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,45.66,29.69
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,25.09,15.24
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,40.56,28.02
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,56.05,40.6
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,76.88,57.32
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,97.33,73.45
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,94.18,70.5
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,90.93,67.51
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,146.86,111.28
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,203.16,154.36
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,131.91,98.5
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,59.04,41.12
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,41.13,26.95
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,23.23,12.76
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,124.55,92.11
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,226.36,169.66
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,291.3,217.99
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,360.37,268.5
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,313.15,232.85
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,268.59,199.38
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,284.4,211.08
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,300.28,222.63
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,304.78,225.84
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,309.23,229.08
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,508.02,376.48
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,695.32,508.48
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,755.87,552.21
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,812.39,593.56
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,673.23,495.32
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,536.65,396.7
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,626.57,466.02
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,700.26,521.66
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,597.9,449.0
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,492.73,373.21
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,517.76,395.21
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,527.64,405.41
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,506.5,392.43
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,488.15,380.98
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,424.31,332.92
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,370.77,291.69
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,313.82,247.39
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,260.21,204.48
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,200.27,155.23
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,146.3,110.25
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,88.75,62.87
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,41.09,21.8
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,16.84,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,9.83,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,19.24,5.84
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,40.32,28.27
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,58.34,44.59
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,82.48,59.6
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,114.76,82.61
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,71.38,50.28
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,12.54,4.81
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,10.13,2.78
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,7.72,0.75
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,10.14,2.71
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,12.56,4.65
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,14.98,6.6
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,17.4,8.53
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,19.82,10.44
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,22.25,12.32
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,25.16,14.63
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,28.07,16.93
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,35.83,23.05
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,43.59,29.13
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,46.51,31.4
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,49.43,33.68
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,45.07,30.2
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,40.71,26.74
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,53.33,36.71
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,65.95,46.65
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,78.6,56.45
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,91.27,66.21
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,112.28,82.53
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,133.38,98.82
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,124.05,91.67
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,114.72,84.55
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,95.57,69.95
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,76.53,55.27
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,109.75,81.53
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,143.39,107.95
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,252.3,193.62
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,358.7,275.39
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,347.58,267.83
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,335.5,259.95
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,283.41,220.83
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,232.9,182.25
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,204.32,160.26
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,170.99,134.1
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,142.34,111.48
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,114.28,88.9
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,87.43,66.73
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,60.94,44.57
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,38.47,25.55
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,16.4,6.07
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,8.36,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,6.88,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,13.51,3.35
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,31.25,21.14
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,48.24,36.61
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,68.43,51.89
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,89.02,69.1
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,110.59,86.53
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,132.86,104.21
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,189.96,148.14
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,256.9,200.34
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,260.5,203.71
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,259.04,202.22
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,295.52,229.81
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,333.41,257.97
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,368.61,283.72
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,404.8,309.85
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,469.27,358.04
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,538.01,408.53
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,589.55,445.19
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,645.35,484.39
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,671.68,501.54
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,697.46,518.32
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,826.65,614.33
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,958.91,705.2
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,976.62,715.54
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,991.23,724.89
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,1001.54,731.56
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,1008.59,736.25
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,1007.5,735.8
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,1003.05,733.36
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,993.51,726.71
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,980.56,717.99
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,960.32,705.64
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,937.11,691.43
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,801.09,598.46
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,665.4,499.13
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,583.55,441.58
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,496.99,378.97
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,580.75,447.5
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,651.21,503.84
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,501.67,390.94
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,358.87,280.55
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,318.6,250.35
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,279.04,219.77
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,237.78,187.5
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,197.46,155.21
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,153.97,119.59
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,112.83,85.3
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,69.32,49.14
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,32.88,17.73
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,14.95,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,12.29,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,23.67,10.97
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,42.16,30.17
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,57.9,44.51
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,83.84,61.18
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,114.34,84.09
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,66.77,47.33
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,6.27,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,6.76,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,198.43,152.38
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,422.54,325.02
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,472.0,363.42
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,520.85,400.95
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,535.3,409.63
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,537.75,408.46
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,644.52,491.75
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,769.08,584.35
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,746.3,562.42
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,703.66,525.27
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,688.87,512.57
