Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,833.39,640.63
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,876.48,668.13
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,917.26,693.62
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,952.04,716.11
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,983.86,736.67
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,1011.16,752.66
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,1035.15,766.38
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,1052.81,777.4
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,1066.9,786.18
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,1076.35,790.82
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,1082.1,793.18
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1080.61,792.17
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,1075.35,788.89
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,1065.35,783.02
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,1051.68,774.89
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,1031.51,762.27
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,1007.94,747.52
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,976.57,727.91
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,942.39,706.39
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,903.58,681.08
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,867.09,657.29
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,819.59,625.9
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,770.46,593.08
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,715.47,556.3
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,660.02,517.89
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,597.54,471.17
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,537.73,425.15
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,469.88,372.3
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,405.17,320.09
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,332.91,260.41
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,266.91,204.06
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,191.07,140.12
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,127.24,85.18
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,54.77,2.88
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,15.48,2.21
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,30.69,20.88
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,40.45,30.27
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,60.37,38.39
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,97.01,54.75
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,143.24,86.79
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,204.14,137.64
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,267.88,192.0
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,325.28,241.36
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,385.7,292.32
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,443.7,339.75
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,502.57,386.21
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,560.79,430.62
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,617.15,472.13
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,669.62,509.69
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,721.21,545.47
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,769.13,577.54
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,815.52,606.94
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,856.75,632.51
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,895.59,656.25
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,929.86,678.6
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,961.43,699.21
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,985.26,713.45
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,1009.91,728.29
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,1026.28,739.3
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,1039.28,748.33
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,1045.87,752.4
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,1048.95,754.36
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,1047.04,753.88
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,1041.62,751.32
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,1035.19,748.67
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,1019.12,739.87
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,997.16,726.97
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,972.1,712.08
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,941.33,693.39
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,907.95,672.89
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,868.49,648.86
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,827.04,623.23
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,774.81,588.8
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,721.23,552.95
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,672.61,520.01
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,622.08,483.51
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,561.14,437.81
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,501.65,392.21
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,434.66,341.13
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,371.26,291.1
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,302.55,234.97
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,238.69,181.34
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,168.52,123.12
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,109.75,73.68
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,48.19,5.84
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,19.33,5.33
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,37.47,26.07
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,48.18,36.23
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,70.57,47.42
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,110.49,70.17
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,158.09,104.49
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,134.16,95.78
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,82.05,61.89
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,93.52,70.86
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,105.01,79.7
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,131.82,100.46
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,158.76,120.93
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,179.21,136.3
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,200.04,151.83
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,264.9,201.08
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,330.33,249.82
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,327.39,246.48
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,323.49,242.59
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,368.24,275.16
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,413.75,307.75
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,470.16,348.2
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,528.14,389.1
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,622.66,457.25
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,717.48,524.0
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,785.0,572.76
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,853.53,621.66
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,856.23,621.73
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,856.96,620.86
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,937.11,681.86
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,1008.24,730.75
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,996.83,723.41
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,982.21,714.54
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,807.66,593.61
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,624.77,458.35
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,764.92,566.84
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,876.47,648.95
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,837.75,622.93
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,797.28,596.35
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,749.41,564.39
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,700.9,531.29
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,647.2,494.07
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,593.76,456.2
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,533.5,412.33
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,474.88,368.53
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,407.93,317.06
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,347.74,269.35
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,281.04,215.45
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,220.65,165.45
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,153.82,110.83
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,97.33,64.46
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,41.22,6.83
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,22.09,7.9
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,42.27,29.57
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,63.47,48.46
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,88.09,63.06
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,125.45,87.15
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,169.72,118.97
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,212.76,151.07
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,261.26,189.04
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,311.33,229.84
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,365.25,273.25
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,418.85,315.75
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,477.7,361.62
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,531.31,402.82
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,585.97,443.89
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,640.77,484.87
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,698.69,527.35
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,747.14,562.7
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,794.45,595.57
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,840.94,626.67
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,884.72,655.7
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,920.15,679.8
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,952.97,702.16
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,983.73,721.69
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,1011.77,739.36
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,1030.15,751.32
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,1045.15,761.17
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,1055.69,768.17
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1062.69,772.97
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,1063.57,773.56
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,1060.82,771.91
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,1050.97,765.72
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,1037.61,757.35
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,1017.8,746.36
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,994.71,733.22
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,966.3,715.28
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,934.85,695.27
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,895.58,670.95
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,858.77,648.17
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,809.87,616.77
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,759.74,584.03
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,703.81,545.99
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,647.67,506.24
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,584.96,459.65
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,522.32,411.88
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,454.41,359.26
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,389.96,307.59
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,317.55,247.6
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,252.0,191.88
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,177.87,129.82
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,117.32,78.83
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,51.57,12.9
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,7.86,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,19.83,7.97
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,32.84,22.97
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,41.54,31.3
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,65.43,40.75
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,108.72,64.99
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,159.71,102.7
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,212.76,147.02
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,269.93,196.18
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,326.02,244.96
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,385.06,295.26
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,441.78,341.93
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,499.18,387.36
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,556.37,431.47
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,611.71,472.69
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,662.82,508.57
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,712.77,542.31
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,759.09,573.48
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,803.92,601.87
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,844.67,627.08
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,883.24,650.53
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,917.1,671.85
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,948.37,691.4
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,975.63,708.7
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,995.59,721.26
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,1012.9,731.81
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,1026.98,740.34
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,1035.77,745.92
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,1041.17,749.42
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,1039.11,749.37
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,1033.58,747.23
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,940.31,685.83
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,836.08,609.58
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,845.02,618.56
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,850.28,624.4
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,833.67,615.39
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,813.46,604.0
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,824.33,616.77
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,820.09,616.51
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,775.61,587.07
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,727.16,554.71
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,669.4,515.16
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,610.93,473.65
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,553.61,430.52
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,498.28,387.93
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,432.47,337.66
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,370.2,288.56
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,298.48,230.33
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,235.95,178.13
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,167.55,121.79
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,110.07,74.12
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,49.33,14.72
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,3.93,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,24.18,11.2
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,43.24,30.84
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,59.59,45.55
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,87.0,61.16
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,114.82,82.66
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,132.35,99.6
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,144.81,110.35
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,156.8,120.32
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,169.57,129.9
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,181.94,138.99
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,188.18,142.91
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,194.06,146.47
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,365.6,279.32
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,575.88,436.6
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,625.6,472.46
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,676.79,509.3
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,721.56,540.51
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,765.42,570.53
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,806.56,598.59
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,846.75,624.71
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,879.68,646.56
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,910.39,666.91
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,933.8,681.23
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,954.37,693.7
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,970.93,704.44
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,984.58,713.34
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,990.79,715.95
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,993.88,716.65
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,992.28,715.59
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,987.57,712.64
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,973.93,704.25
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,957.45,694.12
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,935.58,680.2
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,911.13,664.64
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,876.83,642.48
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,840.89,619.15
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,740.21,547.38
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,641.87,476.16
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,658.9,492.12
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,659.48,495.92
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,605.67,458.72
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,552.71,421.47
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,491.62,377.17
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,433.33,333.85
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,371.51,287.39
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,308.43,238.62
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,244.34,187.38
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,186.52,140.28
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,127.65,92.27
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,75.82,50.31
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,33.01,9.67
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,11.09,2.29
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,21.23,12.19
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,38.64,27.45
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,55.56,40.03
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,73.72,54.9
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,92.04,69.61
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,111.37,84.85
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,130.83,99.92
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,187.45,143.33
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,251.22,192.1
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,296.27,226.24
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,347.5,264.94
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,406.87,309.63
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,470.53,357.17
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,406.86,307.45
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,330.59,247.4
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,451.16,338.57
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,580.16,433.65
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,544.91,404.95
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,503.03,371.68
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,623.91,461.6
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,752.44,554.28
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,769.21,564.75
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,785.33,575.12
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,743.98,542.59
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,694.26,504.37
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,652.31,473.01
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,602.53,436.23
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,650.24,470.56
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,690.68,499.24
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,699.0,505.57
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,713.46,516.1
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,726.02,525.96
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,735.71,534.09
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,700.94,510.56
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,665.46,486.65
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,626.61,460.91
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,587.36,434.62
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,548.82,408.05
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,509.72,380.81
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,431.15,324.2
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,364.07,275.02
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,267.16,202.18
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,178.18,133.99
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,149.14,112.44
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,121.09,91.06
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,93.5,69.47
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,66.08,47.59
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,43.35,29.19
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,21.23,11.03
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,10.61,0.11
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.83,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,26.86,14.91
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,44.33,33.01
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,51.97,40.61
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,78.94,52.01
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,122.06,78.52
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,172.74,117.19
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,222.87,158.58
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,280.93,208.64
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,338.11,259.61
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,398.26,312.29
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,459.91,364.39
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,522.51,415.91
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,580.25,462.86
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,638.1,508.53
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,695.31,552.64
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,751.14,593.95
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,801.02,628.24
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,849.11,660.77
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,893.18,688.89
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,935.0,715.02
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,970.01,738.39
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1001.99,759.57
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,1027.31,774.9
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,1048.98,787.72
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,1066.41,798.92
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,1080.26,807.79
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,1088.48,811.73
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1092.98,813.3
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1091.73,812.02
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,1086.71,808.37
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,1075.01,799.19
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,1059.71,787.78
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,1038.36,773.66
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,1013.64,757.39
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,982.66,736.95
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,948.89,714.66
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,909.57,687.85
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,872.54,662.64
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,824.92,630.25
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,775.8,596.8
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,720.77,559.64
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,665.26,520.94
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,603.03,474.05
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,543.64,428.15
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,475.98,375.64
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,411.35,323.77
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,339.62,264.3
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,274.07,208.42
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,200.21,146.93
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,137.32,93.86
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,60.24,25.35
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,12.78,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,22.04,11.65
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,33.83,23.95
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,39.72,29.65
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,69.16,39.48
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,116.03,66.86
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,169.82,107.53
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,224.62,153.55
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,283.72,204.38
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,344.39,256.93
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,404.74,308.2
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,463.57,356.95
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,523.4,404.88
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,580.24,449.42
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,638.37,493.44
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,690.89,532.22
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,742.26,568.71
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,789.92,599.94
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,835.74,629.38
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,876.97,655.21
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,915.75,679.02
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,949.64,699.25
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,980.61,717.34
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,1007.47,732.57
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,1031.2,745.66
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,1048.29,755.53
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,1061.87,763.51
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,1069.39,766.79
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,1073.25,767.87
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,1072.43,767.07
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,1067.92,764.05
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,1056.25,755.39
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,1041.03,744.64
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,1020.38,731.76
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,996.42,716.87
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,966.61,698.52
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,933.99,678.35
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,895.44,655.26
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,854.62,630.48
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,811.36,602.54
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,762.33,570.4
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,707.94,534.65
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,653.13,497.48
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,591.53,452.46
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,532.85,408.46
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,466.9,359.75
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,403.95,311.41
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,333.52,255.08
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,269.19,201.92
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,197.04,142.77
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,135.53,91.58
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,59.73,26.21
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,13.76,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,23.21,12.73
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,35.55,25.2
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,42.74,31.96
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,73.06,42.82
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,117.75,69.06
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,169.45,107.62
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,222.66,151.74
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,280.27,200.72
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,336.98,249.41
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,398.7,300.99
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,455.53,346.99
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,513.37,392.14
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,568.32,434.3
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,623.3,475.12
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,674.87,511.35
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,725.28,545.58
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,772.07,576.04
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,816.94,604.55
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,856.57,627.93
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,893.66,649.29
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,926.5,670.29
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,956.63,689.5
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,982.43,704.5
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,1005.26,717.57
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,1022.09,728.31
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,1035.61,737.09
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,1042.29,740.46
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,1045.52,741.78
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,1043.28,740.97
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,1037.56,738.11
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,940.04,674.73
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,832.0,596.65
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,811.46,584.63
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,789.05,570.8
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,798.34,580.37
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,802.37,586.44
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,822.91,606.34
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,827.09,612.06
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,780.85,582.3
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,733.37,551.48
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,681.96,517.78
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,628.21,480.26
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,568.72,437.65
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,510.38,394.6
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,445.23,345.16
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,383.31,296.69
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,314.94,241.44
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,252.55,189.64
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,182.07,131.74
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,123.59,83.46
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,63.49,30.04
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,11.44,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,7.86,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,28.77,16.81
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,48.74,35.52
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,63.96,49.16
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,94.91,65.72
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,97.39,69.0
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,83.22,62.38
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,154.34,111.33
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,256.15,186.68
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,294.12,220.18
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,319.16,241.69
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,319.52,242.75
