Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,309.06,234.16
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,293.9,222.24
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,277.15,208.84
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,407.79,307.8
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,552.72,413.94
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,646.15,483.13
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,752.72,560.05
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,624.78,462.29
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,474.27,346.57
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,320.94,236.27
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,162.76,118.56
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,454.36,336.35
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,753.2,542.65
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,600.58,434.07
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,441.21,319.37
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,608.14,439.49
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,777.2,554.4
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,745.16,530.98
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,705.15,503.48
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,830.43,595.17
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,938.38,671.79
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,917.62,659.04
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,894.41,645.69
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,750.02,544.8
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,602.45,439.19
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,572.6,421.4
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,541.97,402.1
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,493.81,368.76
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,446.51,335.5
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,509.6,387.84
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,557.33,427.72
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,409.59,317.21
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,280.44,217.2
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,240.15,186.85
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,197.09,153.4
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,215.37,167.56
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,216.58,165.66
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,150.85,111.32
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,97.76,67.52
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,50.48,25.1
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.86,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.86,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,12.54,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,24.31,14.14
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,36.09,25.83
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,42.32,31.8
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,75.18,43.45
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,121.3,71.69
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,174.31,112.49
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,228.35,158.71
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,286.51,209.75
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,344.15,260.53
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,406.74,314.28
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,464.23,362.86
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,522.44,410.53
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,578.38,455.04
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,634.32,498.21
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,686.2,537.08
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,736.93,574.05
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,784.15,605.75
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,829.41,635.44
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,870.19,661.82
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,908.7,686.35
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,942.11,708.54
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,972.71,728.77
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,998.91,744.86
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,1022.07,758.9
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,1038.67,769.73
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,1051.89,778.43
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,1060.17,782.78
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,1064.92,784.92
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,1063.08,784.42
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,1057.64,781.68
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,1047.62,776.01
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,1034.07,768.09
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,1013.18,754.96
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,989.07,739.72
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,957.19,719.51
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,928.0,701.11
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,889.72,675.71
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,849.27,648.71
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,802.73,617.42
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,754.72,584.73
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,701.3,548.42
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,647.51,510.29
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,589.7,467.27
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,531.04,422.42
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,465.82,370.57
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,403.5,319.63
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,333.89,261.87
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,270.05,207.43
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,199.21,147.53
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,138.54,95.93
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,73.15,38.32
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,16.95,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,8.36,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,13.33,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,25.89,15.69
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,37.8,27.37
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,45.38,34.47
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,79.61,46.68
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,125.49,74.71
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,178.36,114.84
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,232.61,160.23
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,291.0,210.01
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,348.58,259.56
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,411.29,312.11
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,469.47,360.04
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,528.6,407.27
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,584.36,450.33
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,640.17,492.06
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,692.94,530.31
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,744.73,566.76
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,792.2,598.65
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,837.71,628.67
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,878.34,654.01
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,916.6,677.48
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,950.03,697.19
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,980.66,714.88
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,1006.93,729.94
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,1030.11,742.97
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,1047.19,753.22
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,1060.91,761.43
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,1068.23,764.53
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,1072.02,765.56
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,1070.74,764.66
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,1065.89,761.67
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,1054.5,755.08
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,1039.64,746.44
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,1018.95,733.8
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,995.07,719.21
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,969.6,703.65
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,935.93,682.74
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,896.76,658.18
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,855.46,632.07
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,808.93,602.48
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,760.88,571.49
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,706.29,536.07
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,653.43,500.05
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,594.94,458.5
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,536.99,416.06
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,470.76,365.86
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,407.57,316.35
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,339.5,261.15
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,276.39,208.38
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,204.49,149.58
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,142.92,98.42
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,77.07,41.55
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,19.59,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,8.36,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.28,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,24.99,15.09
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,36.64,26.42
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,42.84,32.26
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,77.82,44.79
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,123.48,73.04
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,175.78,112.9
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,228.68,156.79
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,285.87,204.94
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,342.7,253.51
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,404.34,304.69
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,461.64,350.62
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,520.09,395.75
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,575.1,437.14
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,630.05,476.96
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,682.37,513.48
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,734.23,548.18
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,780.39,576.05
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,824.79,602.02
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,865.1,624.58
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,903.08,645.03
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,936.31,663.21
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,966.74,679.23
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,994.55,691.84
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,1019.5,702.28
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,1036.1,709.78
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,1049.29,715.27
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,1057.01,716.09
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,1061.17,714.91
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,1060.23,713.46
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,1055.69,710.13
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,1044.57,701.76
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,1029.96,691.61
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,1009.99,681.08
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,986.78,668.76
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,954.87,651.34
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,920.56,632.49
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,887.61,618.42
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,847.52,599.21
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,802.37,574.81
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,755.7,548.53
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,702.51,517.47
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,648.9,484.35
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,590.96,444.83
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,532.35,403.35
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,467.47,356.05
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,405.38,309.05
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,337.26,255.27
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,274.55,204.1
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,204.41,147.6
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,144.05,98.02
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,73.26,40.14
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,13.76,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,8.85,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,14.07,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,25.75,15.7
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,37.41,26.9
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,43.11,32.32
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,79.31,45.14
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,125.57,73.92
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,178.33,114.19
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,231.55,158.31
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,289.15,206.88
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,349.0,257.76
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,408.38,307.25
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,465.5,353.17
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,523.59,398.2
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,579.37,440.58
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,635.09,481.54
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,687.17,518.81
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,736.77,553.09
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,783.5,582.9
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,828.46,611.07
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,868.45,635.77
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,906.06,658.69
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,938.43,679.04
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,967.96,697.5
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,989.54,709.73
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,1007.57,719.75
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,1023.64,729.7
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,1036.46,737.69
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,1042.98,740.67
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,1046.09,741.64
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,1043.79,740.85
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,1038.06,738.03
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,1026.43,731.6
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,1011.51,723.18
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,996.79,716.44
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,973.02,703.83
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,942.79,685.57
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,910.09,665.62
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,871.06,641.3
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,830.05,615.43
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,774.52,579.42
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,721.11,544.33
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,674.44,514.18
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,624.11,479.93
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,569.1,440.75
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,513.83,400.06
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,448.95,350.47
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,388.16,302.65
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,321.15,248.36
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,258.24,196.01
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,191.18,140.35
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,133.64,92.32
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,70.01,39.58
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,12.78,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,8.36,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,16.32,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,34.02,22.45
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,49.62,37.14
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,65.08,51.09
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,98.73,68.12
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,127.87,85.2
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,169.22,115.37
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,222.93,158.56
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,282.31,206.94
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,324.23,244.07
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,361.2,275.97
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,388.17,298.21
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,402.2,308.8
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,452.2,346.26
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,505.23,385.23
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,499.44,378.64
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,486.48,366.36
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,548.55,412.27
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,614.54,460.15
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,582.69,434.09
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,544.97,403.97
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,581.24,430.08
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,618.3,456.28
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,672.34,494.38
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,730.95,534.97
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,761.81,556.73
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,792.27,578.28
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,788.13,573.95
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,782.47,568.86
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,790.76,575.31
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,797.51,580.71
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,735.44,537.2
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,665.95,488.51
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,632.15,465.45
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,598.08,441.86
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,578.25,428.95
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,557.54,415.3
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,523.24,391.5
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,488.78,367.44
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,459.71,347.4
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,429.96,326.61
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,466.65,358.13
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,485.84,375.99
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,314.63,244.38
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,157.19,119.63
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,134.27,102.25
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,111.74,84.72
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,90.29,67.76
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,68.78,50.4
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,49.3,34.36
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,29.94,18.26
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,16.4,6.19
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.95,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.93,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,7.71,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,27.38,17.0
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,45.95,33.89
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,67.45,52.94
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,90.75,69.13
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,111.99,85.56
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,138.21,105.88
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,97.95,73.91
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,50.25,35.58
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,67.69,49.53
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,85.15,63.25
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,93.82,69.8
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,102.46,76.27
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,164.11,124.23
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,226.18,171.47
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,238.91,180.38
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,251.68,189.36
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,270.4,203.15
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,289.31,217.04
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,309.38,231.27
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,329.63,245.52
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,306.38,228.07
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,282.71,210.37
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,199.91,147.92
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,116.56,84.3
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,233.77,173.29
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,352.2,260.76
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,204.46,151.09
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,57.25,38.8
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,215.1,159.74
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,375.2,278.32
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,353.48,262.32
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,331.64,246.6
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,451.86,337.8
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,572.15,427.07
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,364.56,274.94
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,165.63,123.35
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,183.84,137.84
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,202.15,152.24
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,221.34,167.51
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,240.44,182.75
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,157.85,119.47
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,77.38,56.36
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,81.74,60.09
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,86.28,63.96
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,73.49,54.02
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,60.89,44.07
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,124.31,95.38
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,177.18,135.84
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,123.19,91.51
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,73.3,50.79
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,37.87,20.84
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.91,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.46,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.82,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,17.36,8.71
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,29.93,20.07
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,45.89,34.18
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,61.3,45.2
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,78.15,58.97
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,95.11,72.55
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,91.67,69.38
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,87.8,65.87
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,99.26,74.68
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,110.75,83.4
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,101.43,75.56
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,91.95,67.68
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,99.16,73.02
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,106.39,78.32
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,125.0,92.44
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,143.7,106.48
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,318.36,240.17
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,497.92,372.38
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,379.17,283.48
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,254.23,188.94
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,388.92,289.58
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,525.78,388.57
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,565.19,416.04
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,608.82,446.51
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,560.24,411.25
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,513.57,377.25
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,425.66,313.35
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,331.53,244.12
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,396.78,292.28
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,457.27,336.23
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,326.41,241.19
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,192.41,141.56
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,194.34,143.58
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,196.29,145.5
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,202.16,150.19
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,208.05,154.92
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,226.26,169.43
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,244.54,184.07
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,292.96,222.02
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,334.26,254.34
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,263.28,200.81
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,189.61,144.31
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,226.67,175.11
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,255.16,198.77
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,218.01,169.86
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,182.85,142.24
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,146.86,113.34
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,112.09,85.05
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,76.65,56.15
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,45.75,30.92
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,24.86,12.7
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.91,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,7.37,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,13.81,0.0
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,35.71,23.84
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,56.47,42.6
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,64.1,49.67
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,79.39,59.8
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,100.32,76.73
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,121.86,93.84
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,175.86,132.06
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,248.14,185.84
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,292.61,221.28
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,339.39,258.15
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,264.78,202.53
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,172.08,130.32
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,155.24,117.1
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,137.96,103.39
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,141.76,105.95
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,145.62,108.51
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,142.89,106.01
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,140.14,103.54
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,194.02,144.36
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,248.43,184.79
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,281.86,208.94
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,315.56,233.06
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,388.69,285.69
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,461.04,336.61
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,462.91,337.65
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,464.54,338.84
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,416.09,303.75
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,361.29,264.03
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,392.19,286.59
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,417.48,304.85
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,387.64,283.61
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,350.58,257.23
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,523.02,385.77
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,685.18,502.23
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,738.98,543.77
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,792.19,584.77
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,560.95,419.83
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,336.56,251.71
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,442.49,335.24
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,537.73,407.88
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,300.26,231.03
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,78.35,56.71
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,243.39,190.02
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,384.11,298.76
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,326.99,253.99
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,271.09,210.31
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,229.71,177.49
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,190.1,145.19
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,134.24,100.0
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,83.82,59.3
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,41.57,24.12
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,6.05,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.95,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,10.32,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,16.34,1.64
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,27.49,17.5
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,38.42,27.75
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,44.08,33.06
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,84.78,48.32
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,130.4,78.13
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,182.3,118.72
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,234.89,163.11
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,291.73,211.84
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,347.48,260.06
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,407.96,310.96
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,464.42,357.6
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,522.08,403.77
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,576.49,446.02
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,630.86,486.89
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,683.13,525.16
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,733.01,560.32
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,778.59,590.03
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,822.44,618.06
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,861.39,642.6
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,897.99,665.28
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,930.24,684.47
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,959.72,701.63
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,985.75,716.78
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,1008.86,729.97
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,1025.01,740.17
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,1037.85,748.35
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,1044.84,751.31
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,1048.36,752.17
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,1047.38,751.85
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,1042.89,749.43
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,1031.93,743.41
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,1017.59,735.32
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,997.97,723.45
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,975.2,709.59
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,947.85,693.12
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,917.64,674.68
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,880.86,651.08
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,846.25,628.89
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,800.88,599.42
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,754.09,568.67
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,702.3,534.65
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,650.02,499.24
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,591.33,456.98
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,534.98,415.25
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,471.93,366.73
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,411.47,318.84
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,343.71,264.04
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,281.27,212.08
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,212.38,155.4
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,152.67,105.65
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,88.1,52.77
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,34.16,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.86,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,11.3,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,17.97,3.41
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,29.07,18.92
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,40.19,29.33
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,45.86,34.57
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,87.67,50.05
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,133.59,79.99
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,185.73,120.46
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,238.81,164.76
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,296.03,213.08
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,351.76,260.48
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,412.23,310.44
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,468.77,356.16
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,526.4,401.27
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,581.24,442.95
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,636.05,483.32
