Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,687.13,519.9
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,737.82,554.93
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,783.88,584.05
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,828.21,611.5
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,867.87,635.7
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,905.3,658.15
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,938.6,677.32
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,969.14,694.52
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,994.83,708.47
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,1017.56,720.49
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,1034.28,730.18
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,1047.69,737.9
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,1055.75,740.89
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,1060.34,741.86
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,1059.38,741.06
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,1054.88,738.25
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,1044.34,732.35
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,1030.32,724.47
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,1010.51,713.07
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,987.5,699.77
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,954.93,680.43
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,920.07,659.6
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,887.98,641.76
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,848.73,618.97
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,803.89,591.28
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,757.53,562.17
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,705.15,529.21
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,652.33,494.5
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,595.55,454.18
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,537.89,412.04
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,474.26,364.87
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,413.28,318.06
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,346.04,264.39
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,283.8,213.15
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,215.33,157.05
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,155.82,107.6
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,90.96,54.84
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,36.22,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,13.33,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,11.3,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,17.92,4.24
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,30.23,19.97
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,41.9,30.85
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,49.85,38.07
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,90.86,53.55
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,135.25,82.49
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,185.96,121.47
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,237.57,163.9
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,293.58,210.44
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,348.89,256.92
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,406.65,304.27
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,464.81,350.01
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,521.54,393.17
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,575.08,433.13
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,628.62,471.78
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,679.31,507.2
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,729.23,541.03
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,774.67,569.37
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,817.78,595.58
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,856.71,618.94
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,893.42,640.59
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,925.48,659.98
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,954.87,677.58
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,978.19,690.29
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,998.44,701.1
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,1014.62,710.85
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,1027.65,718.75
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,1034.49,721.47
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,1038.02,722.29
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,1036.66,721.27
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,1031.92,718.33
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,1020.33,711.79
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,1005.47,703.38
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,896.79,635.3
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,781.02,555.01
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,854.92,611.84
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,909.79,649.25
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,872.47,627.28
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,833.08,604.43
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,788.35,576.51
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,742.24,547.33
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,690.63,514.98
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,640.5,481.9
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,582.73,441.14
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,525.89,399.86
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,462.67,353.24
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,402.16,307.1
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,336.73,255.33
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,276.25,206.02
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,209.11,151.57
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,149.81,102.88
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,88.95,53.79
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,36.49,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,13.51,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,12.29,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,19.55,5.8
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,30.59,20.12
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,41.04,29.85
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,48.47,36.55
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,90.07,51.11
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,135.46,80.83
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,186.82,120.67
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,230.87,164.44
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,258.88,193.27
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,302.54,228.43
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,347.15,263.56
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,361.47,274.58
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,368.89,278.97
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,432.17,325.78
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,500.23,375.32
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,600.78,451.85
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,724.27,542.84
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,769.4,571.16
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,812.35,598.05
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,849.97,621.02
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,885.27,642.22
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,916.77,660.72
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,945.55,677.34
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,970.9,691.99
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,993.51,704.87
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,1009.32,714.92
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,1021.89,723.07
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,1029.21,726.54
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,1033.16,728.01
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,1030.66,726.73
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,1024.73,723.45
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,958.66,680.85
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,882.28,625.21
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,930.27,664.17
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,957.0,682.29
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,851.24,614.54
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,741.2,536.46
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,734.93,536.66
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,723.54,532.72
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,689.67,511.21
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,653.04,487.48
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,630.52,474.73
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,599.52,455.43
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,530.99,405.32
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,463.98,355.34
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,405.33,311.79
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,350.14,269.53
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,290.54,222.25
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,235.5,177.46
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,176.67,129.51
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,124.83,86.99
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,66.52,40.87
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,17.63,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.85,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,9.83,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,18.1,5.43
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,40.06,27.85
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,60.97,46.58
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,77.64,61.36
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,115.04,81.08
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,105.85,76.29
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,79.82,59.81
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,102.29,77.66
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,124.85,95.27
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,152.57,116.62
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,180.88,138.14
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,203.79,155.24
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,227.2,172.57
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,207.26,156.8
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,186.31,140.29
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,173.38,129.82
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,160.19,119.2
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,163.76,121.53
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,167.37,123.87
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,192.42,142.53
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,217.71,161.18
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,222.98,165.03
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,228.31,168.97
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,231.8,171.14
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,235.23,173.27
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,296.35,218.52
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,357.93,263.52
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,284.06,209.32
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,209.98,154.4
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,282.18,208.38
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,354.96,261.98
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,266.58,196.91
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,178.56,131.19
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,356.14,265.63
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,531.75,394.25
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,424.56,315.84
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,312.12,232.44
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,281.62,210.64
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,251.28,188.57
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,250.66,188.74
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,249.89,188.77
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,188.78,142.5
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,128.82,96.29
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,86.14,63.02
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,44.44,30.03
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,38.63,25.56
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,32.82,21.0
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,138.13,106.08
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,224.55,172.15
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,165.78,123.49
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,114.23,81.05
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,60.74,37.96
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,15.45,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.86,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,6.39,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,12.54,2.34
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,36.95,25.3
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,59.42,45.3
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,51.84,39.31
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,41.52,28.9
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,44.91,31.63
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,48.3,34.26
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,55.57,39.99
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,62.84,45.62
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,76.9,56.62
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,90.92,67.42
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,90.49,66.69
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,90.03,65.97
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,207.46,156.33
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,326.73,243.87
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,395.26,291.88
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,466.52,340.74
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,382.33,279.35
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,291.14,212.49
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,269.0,196.32
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,246.45,179.54
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,342.19,248.51
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,438.81,315.7
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,544.33,388.6
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,655.98,463.18
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,628.77,444.03
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,595.45,421.7
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,670.27,473.4
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,740.6,520.51
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,752.24,528.79
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,757.23,533.39
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,878.94,621.34
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,984.46,690.6
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,964.63,679.33
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,941.92,667.28
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,911.25,649.99
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,878.45,631.11
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,763.67,556.4
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,646.73,474.51
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,586.59,433.9
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,528.55,393.54
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,382.74,287.65
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,247.76,185.88
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,198.99,149.78
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,157.24,118.19
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,135.66,101.99
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,114.43,85.76
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,193.36,148.37
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,245.28,185.86
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,182.79,134.94
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,125.36,88.26
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,70.1,44.41
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,19.71,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.83,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,13.27,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,22.51,9.12
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,38.62,26.52
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,54.15,40.47
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,46.42,34.26
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,43.46,30.08
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,36.2,24.07
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,28.96,18.04
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,67.19,48.84
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,104.63,78.41
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,121.25,91.05
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,137.93,103.59
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,150.94,113.13
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,164.08,122.7
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,290.81,219.28
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,424.05,317.86
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,361.72,270.07
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,291.65,216.24
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,297.5,220.37
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,303.22,224.29
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,419.13,309.45
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,539.19,395.11
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,623.99,456.55
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,713.56,520.41
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,554.54,405.49
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,383.51,279.34
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,436.04,317.58
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,485.85,353.1
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,600.6,435.6
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,711.45,513.26
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,707.24,510.33
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,702.01,507.19
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,825.58,600.38
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,932.87,680.56
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,913.12,667.31
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,891.01,653.07
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,785.04,577.17
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,680.3,500.84
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,723.97,537.92
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,751.51,563.17
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,708.17,533.19
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,664.29,502.66
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,613.89,467.54
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,564.17,432.24
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,508.93,392.13
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,455.55,352.51
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,390.48,302.98
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,334.81,259.55
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,274.78,211.44
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,219.75,166.65
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,161.49,119.72
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,106.94,75.82
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,60.51,38.29
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,16.94,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,8.12,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,11.8,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,21.41,8.8
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,42.04,29.4
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,59.21,44.77
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,62.85,48.3
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,67.73,49.89
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,85.04,63.82
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,102.47,77.57
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,131.72,100.3
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,161.84,123.41
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,247.56,187.12
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,355.58,268.87
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,375.61,284.73
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,389.77,294.88
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,448.04,338.46
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,515.01,387.92
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,597.61,450.23
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,696.32,523.07
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,739.12,552.34
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,780.75,580.22
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,726.56,534.79
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,652.58,474.63
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,778.45,570.5
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,912.04,666.21
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,934.11,678.91
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,953.47,690.31
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,832.23,602.7
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,691.75,497.02
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,522.68,378.54
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,340.21,246.45
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,536.19,390.18
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,721.78,521.07
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,629.99,455.51
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,531.32,384.93
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,736.41,540.93
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,910.8,668.55
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,877.29,645.98
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,842.27,623.22
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,805.2,599.78
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,766.74,574.74
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,661.31,497.57
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,561.03,422.93
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,523.6,397.62
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,484.81,370.62
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,452.23,348.03
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,422.87,327.0
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,361.11,279.72
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,309.73,239.55
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,257.75,198.29
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,208.89,158.65
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,155.76,115.34
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,108.26,76.59
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,60.07,38.16
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,18.54,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.96,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.93,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.89,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.86,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,42.49,29.44
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,80.78,60.56
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,94.54,71.28
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,108.34,81.88
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,60.43,43.26
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,11.59,3.75
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,14.01,5.66
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,16.43,7.55
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,42.08,27.91
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,67.77,48.0
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,102.92,75.19
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,137.93,101.86
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,129.51,95.15
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,121.01,88.46
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,127.77,93.33
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,134.57,98.2
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,148.09,108.39
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,161.75,118.61
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,266.26,195.85
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,371.74,270.59
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,311.45,227.23
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,250.71,183.48
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,414.74,303.02
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,578.04,416.51
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,465.21,338.02
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,345.86,253.6
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,268.0,197.6
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,190.37,140.29
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,189.82,140.16
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,189.26,139.9
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,298.46,222.0
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,404.68,299.49
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,378.15,280.5
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,351.6,261.93
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,504.26,378.81
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,632.23,471.31
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,578.2,430.66
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,522.29,389.91
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,472.71,354.42
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,424.54,319.27
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,367.65,281.26
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,313.99,242.74
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,249.23,193.45
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,194.32,150.07
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,140.83,106.96
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,91.54,66.74
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,48.91,31.64
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,12.54,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,6.39,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.98,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.74,0.09
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,11.57,4.44
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,17.84,9.35
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,24.12,14.68
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,30.89,20.31
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,37.66,25.84
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,44.92,31.69
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,52.19,37.46
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,106.7,81.65
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,160.08,124.05
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,165.17,127.36
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,170.22,130.72
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,201.53,154.9
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,233.38,179.24
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,247.38,189.19
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,261.34,199.08
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,310.35,235.97
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,359.71,272.53
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,392.41,295.76
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,425.71,319.2
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,497.55,371.79
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,571.6,424.89
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,668.48,495.57
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,769.64,567.42
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,694.8,513.03
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,619.2,457.94
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,561.17,417.02
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,506.37,377.52
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,512.36,382.9
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,518.04,388.05
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,520.77,391.25
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,523.07,394.17
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,528.04,399.88
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,532.22,405.07
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,587.64,449.41
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,638.82,490.16
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,515.72,398.21
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,397.63,307.98
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,264.68,206.2
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,132.46,101.5
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,157.67,122.47
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,183.08,143.58
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,94.32,72.09
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,8.69,1.57
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,7.24,0.4
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.79,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,4.34,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.89,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.93,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.48,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,12.78,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,23.09,11.34
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,43.28,31.58
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,59.95,47.0
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,65.52,48.97
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,72.17,55.29
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,72.1,55.2
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,71.55,54.6
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,87.16,67.24
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,102.79,79.7
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,101.19,77.91
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,99.45,76.06
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,142.51,110.27
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,185.81,143.96
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,258.36,199.96
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,335.18,257.84
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,288.37,221.02
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,239.51,182.76
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,239.92,182.94
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,240.25,182.97
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,286.01,217.25
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,332.26,251.27
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,342.13,258.43
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,351.99,265.72
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,311.84,235.33
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,271.22,204.53
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,281.56,212.32
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,291.89,219.99
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,288.39,216.91
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,284.77,213.82
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,294.92,221.36
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,305.04,228.84
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,268.95,201.89
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,232.82,174.85
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,207.08,155.55
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,181.38,136.12
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,221.29,166.93
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,261.42,197.57
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,234.11,177.09
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,206.93,156.73
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,172.52,130.57
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,138.42,104.33
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,147.06,111.48
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,155.89,118.78
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,134.54,102.37
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,113.2,85.81
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,276.19,219.07
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,394.55,310.5
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,330.93,258.5
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,270.43,208.41
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,207.46,155.58
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,152.49,109.07
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,94.16,61.41
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,44.47,12.87
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,16.52,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,14.25,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.56,11.08
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,35.08,24.34
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,46.95,35.24
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,61.17,42.18
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,100.94,62.87
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,129.42,91.4
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,137.56,106.23
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,184.44,140.66
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,244.39,185.89
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,287.96,219.5
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,331.92,253.15
