Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,368.56,280.88
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,400.53,304.34
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,401.25,303.55
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,397.93,299.25
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,450.37,336.81
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,508.09,377.13
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,470.75,348.52
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,428.19,316.29
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,631.51,469.04
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,856.57,623.04
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,887.48,640.24
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,916.08,657.84
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,940.73,671.57
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,962.87,683.67
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,977.99,692.76
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,990.2,700.18
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,996.44,703.24
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,999.58,704.53
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,794.65,569.92
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,568.38,409.36
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,559.91,405.74
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,550.96,400.33
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,579.49,422.58
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,599.37,438.77
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,467.12,345.63
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,344.81,256.79
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,311.43,233.91
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,285.39,215.68
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,206.77,156.85
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,129.47,97.34
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,127.58,96.7
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,125.74,96.01
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,86.12,64.78
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,47.35,33.5
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,41.05,28.5
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,34.76,23.42
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,28.95,18.66
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,23.15,13.83
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,17.36,8.92
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,11.57,3.96
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,7.23,0.16
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.89,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.47,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,14.74,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,23.37,12.12
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,33.84,23.7
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,43.75,33.02
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,57.58,38.75
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,100.11,59.62
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,145.44,90.75
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,196.83,131.44
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,248.97,175.51
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,305.16,223.39
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,360.32,270.15
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,417.77,317.51
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,475.94,364.05
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,532.72,408.09
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,586.24,449.84
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,639.73,490.49
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,690.33,527.06
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,740.13,561.89
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,785.89,591.57
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,829.5,619.36
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,869.31,644.2
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,907.07,667.38
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,939.08,687.88
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,968.35,706.53
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,995.1,722.07
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,1019.11,735.77
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,1035.31,745.91
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,1048.23,754.08
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,1056.85,758.08
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,1062.02,760.0
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,1060.16,758.76
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,1054.76,755.44
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,1045.3,749.66
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,1032.33,741.78
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,1012.59,729.32
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,989.64,714.92
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,961.72,697.67
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,930.96,678.58
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,894.91,655.37
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,856.57,630.59
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,812.94,602.14
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,767.63,572.35
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,719.84,541.19
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,667.74,506.57
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,611.79,466.31
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,556.16,425.02
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,493.99,378.1
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,434.92,332.1
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,370.15,280.7
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,309.58,231.09
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,242.43,176.78
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,183.11,127.59
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,117.76,74.99
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,63.71,23.23
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,22.83,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,13.76,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,22.07,11.11
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,29.78,19.92
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,36.94,26.67
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,48.14,29.44
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,91.61,49.11
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,138.92,81.49
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,191.51,123.46
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,247.27,171.06
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,303.46,219.69
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,359.07,268.01
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,416.51,316.81
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,471.55,361.95
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,526.96,405.93
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,582.13,448.92
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,634.44,488.64
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,682.98,524.57
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,729.99,557.65
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,774.34,586.89
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,816.93,614.45
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,854.56,638.35
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,889.61,660.22
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,921.32,679.36
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,950.33,696.46
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,972.79,709.31
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,992.07,720.01
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,1008.21,729.87
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,1021.23,737.71
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,1028.57,740.67
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,1032.63,741.6
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,1030.87,740.41
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,1025.72,737.17
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,1015.24,729.04
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,1001.52,718.97
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,982.65,707.17
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,960.76,693.49
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,931.43,674.95
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,904.58,658.09
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,868.31,635.95
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,830.01,612.3
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,785.99,583.49
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,740.64,553.53
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,690.39,520.87
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,641.33,487.7
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,584.83,446.56
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,529.27,405.19
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,468.65,360.32
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,410.48,315.83
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,346.07,264.66
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,286.52,215.97
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,221.9,163.14
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,164.27,115.4
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,103.48,66.64
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,52.95,20.62
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,19.59,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,12.78,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,24.72,12.86
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,44.57,31.75
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,64.24,49.16
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,78.65,57.61
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,106.57,75.88
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,141.86,102.86
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,177.82,131.3
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,213.87,159.55
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,251.67,189.17
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,197.68,149.37
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,134.22,100.56
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,146.73,109.81
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,159.37,119.02
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,170.36,126.89
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,181.55,134.89
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,224.0,166.43
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,266.96,197.84
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,222.32,164.16
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,176.77,129.75
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,182.73,133.89
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,188.78,138.04
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,155.7,113.01
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,122.23,87.61
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,216.77,158.2
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,312.1,227.43
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,313.77,227.95
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,318.98,231.23
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,514.21,371.55
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,707.11,503.11
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,719.43,511.27
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,730.63,519.59
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,675.01,481.17
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,619.28,442.56
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,785.71,566.58
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,924.85,663.12
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,896.99,644.99
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,866.85,626.42
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,699.36,510.75
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,532.91,388.82
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,634.23,468.1
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,705.16,523.48
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,655.39,489.76
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,605.59,455.78
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,507.6,383.9
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,423.69,320.97
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,366.4,279.34
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,317.22,242.44
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,262.21,199.59
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,211.6,159.36
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,161.39,118.93
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,116.05,82.13
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,67.02,43.48
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,25.67,8.99
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,12.11,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,14.25,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,24.15,12.43
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,41.32,28.86
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,57.81,43.53
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,63.77,45.31
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,68.75,50.51
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,85.16,63.61
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,101.68,76.54
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,142.03,107.63
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,180.75,137.08
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,201.8,152.82
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,222.92,168.42
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,288.91,217.85
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,358.14,269.2
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,355.06,265.66
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,345.08,256.81
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,365.3,270.74
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,385.45,284.4
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,404.23,297.61
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,423.22,310.93
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,503.17,368.04
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,586.79,426.38
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,604.2,438.38
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,621.81,450.76
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,594.99,429.31
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,562.81,404.31
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,533.89,383.73
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,503.9,362.32
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,515.02,369.61
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,525.92,376.6
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,749.0,540.01
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,955.11,683.72
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,771.08,553.84
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,572.53,410.59
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,746.87,540.57
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,893.08,646.37
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,778.01,564.47
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,665.49,483.58
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,732.27,536.95
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,781.55,576.3
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,665.32,493.18
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,556.52,413.4
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,584.55,438.66
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,596.03,451.06
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,539.55,410.58
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,482.38,368.9
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,423.85,324.83
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,368.29,281.99
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,301.87,230.02
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,238.66,179.83
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,181.22,133.55
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,130.35,92.35
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,70.91,46.15
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,21.45,7.41
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,14.25,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,25.59,13.72
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,42.07,29.65
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,59.26,44.96
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,78.78,56.18
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,115.84,78.33
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,142.49,101.18
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,162.59,120.57
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,203.45,150.87
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,250.07,185.79
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,304.77,226.17
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,374.1,278.48
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,415.23,309.75
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,454.02,337.93
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,469.93,349.11
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,477.85,353.77
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,510.93,376.18
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,541.1,396.0
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,606.76,443.17
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,679.52,494.27
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,626.78,453.54
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,563.28,405.5
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,595.7,428.28
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,628.67,450.68
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,699.52,499.05
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,774.93,549.1
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,773.09,546.84
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,769.73,544.25
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,675.91,479.49
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,578.12,411.19
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,620.84,441.77
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,657.51,467.3
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,692.07,492.17
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,731.41,519.93
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,780.34,556.08
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,830.56,592.4
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,766.35,549.07
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,697.79,503.16
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,650.94,472.17
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,604.56,440.96
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,488.26,359.24
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,378.82,280.16
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,201.39,150.38
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,31.89,19.53
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,35.75,22.75
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,39.61,25.91
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,34.28,21.83
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,28.96,17.7
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,24.12,13.89
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,19.29,10.02
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,14.46,6.08
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,9.64,2.1
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,5.78,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.93,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.98,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,6.39,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,12.54,4.01
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,27.03,17.38
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,41.54,30.46
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,58.14,42.88
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,74.9,56.88
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,80.27,61.27
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,85.41,65.33
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,98.72,76.01
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,112.07,86.59
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,131.01,101.57
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,150.02,116.46
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,185.12,143.74
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,221.02,171.31
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,247.02,191.09
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,273.5,211.11
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,358.57,275.84
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,450.11,343.67
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,480.94,365.45
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,513.83,388.64
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,577.87,434.45
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,645.2,481.32
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,627.77,465.62
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,607.37,448.33
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,659.19,484.08
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,712.3,519.44
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,741.76,538.39
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,768.52,555.38
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,802.37,578.44
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,835.1,600.3
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,840.81,601.83
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,849.54,605.08
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,910.94,645.45
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,962.04,673.28
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,942.99,663.58
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,924.91,655.34
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,892.97,636.96
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,859.54,617.48
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,823.03,596.86
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,785.01,574.68
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,741.42,547.69
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,697.09,519.48
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,646.29,485.26
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,593.08,448.68
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,536.04,408.29
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,481.07,368.39
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,422.27,325.29
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,366.67,283.28
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,303.28,234.17
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,242.15,185.67
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,183.48,138.36
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,131.95,96.35
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,77.74,52.77
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,33.1,15.3
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,14.38,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,15.73,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,27.92,15.97
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,45.06,32.56
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,62.87,48.45
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,80.75,57.91
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,117.94,79.24
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,154.16,103.72
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,199.77,138.33
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,245.05,174.44
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,295.24,215.02
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,344.94,255.24
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,397.55,296.93
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,447.89,336.33
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,500.44,376.46
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,470.81,353.31
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,419.35,312.07
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,543.99,406.63
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,695.29,516.52
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,651.14,479.62
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,587.08,428.72
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,713.02,522.24
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,854.62,620.55
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,884.22,638.58
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,912.59,656.69
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,868.56,624.7
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,813.59,582.97
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,895.73,642.52
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,976.48,697.65
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,913.31,653.09
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,841.87,602.07
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,828.72,593.74
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,813.97,583.94
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,633.03,459.04
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,452.67,329.62
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,348.21,256.37
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,239.58,177.31
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,309.73,230.1
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,375.41,278.47
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,270.84,201.7
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,175.34,130.14
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,186.06,138.83
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,196.81,147.39
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,119.22,88.3
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,43.5,29.1
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,58.97,41.6
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,74.46,54.1
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,64.77,46.64
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,55.08,39.1
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,45.88,31.84
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,36.69,24.44
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,27.98,17.3
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,19.29,10.06
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,12.53,4.35
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,5.78,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.95,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,16.22,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,28.7,16.61
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,44.7,32.23
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,61.44,47.24
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,78.92,56.16
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,112.04,73.93
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,135.82,96.83
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,146.28,111.04
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,180.92,137.25
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,218.58,165.7
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,261.12,197.47
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,311.77,235.31
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,309.96,233.88
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,304.52,229.08
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,314.11,235.81
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,322.6,241.54
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,339.38,253.02
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,356.05,264.27
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,373.36,276.34
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,390.66,288.34
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,389.52,287.01
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,387.87,285.42
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,484.65,355.07
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,585.87,425.43
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,504.26,366.28
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,421.21,306.28
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,628.35,456.22
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,834.78,595.67
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,757.7,539.77
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,673.29,480.49
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,593.71,426.47
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,506.97,366.27
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,527.34,381.72
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,547.2,396.16
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,500.28,364.34
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,453.47,332.45
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,325.93,241.41
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,195.96,145.35
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,184.12,136.98
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,172.35,128.32
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,124.1,91.62
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,76.46,54.8
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,174.59,132.24
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,272.33,207.47
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,164.02,124.47
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,58.96,41.82
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,51.21,35.93
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,43.46,29.87
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,36.2,24.09
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,28.95,18.22
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,22.19,12.64
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,15.43,6.98
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,9.64,2.06
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.85,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.97,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,15.24,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,24.01,13.0
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,33.21,22.51
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,42.04,30.64
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,54.2,33.64
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,94.45,52.68
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,120.1,81.22
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,119.4,91.57
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,124.14,94.87
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,128.58,97.85
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,141.78,107.66
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,155.05,117.4
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,249.79,189.54
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,350.21,263.98
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,373.9,280.17
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,398.96,297.29
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,329.83,245.43
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,255.99,189.57
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,276.11,204.36
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,296.45,218.96
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,478.72,352.45
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,670.61,484.86
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,794.95,576.03
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,928.62,663.76
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,951.8,675.05
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,971.92,685.35
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,987.5,694.19
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,999.99,701.2
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,818.13,581.09
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,608.82,430.61
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,821.3,585.69
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,1006.73,705.17
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,996.88,697.7
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,983.79,690.33
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,858.67,610.64
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,723.63,515.16
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,814.25,585.01
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,883.25,633.15
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,848.03,612.56
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,810.84,591.29
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,767.93,564.67
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,723.88,536.91
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,581.88,437.23
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,452.81,341.82
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,496.13,378.22
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,517.46,396.37
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,459.31,352.92
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,403.53,310.32
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,338.95,259.24
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,278.05,209.96
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,216.74,160.36
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,162.91,116.14
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,104.55,69.56
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,54.49,28.24
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,21.29,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,14.25,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,26.86,15.2
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,45.19,32.49
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,60.23,46.02
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,79.14,58.07
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,107.16,77.11
