Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,296.2,209.08
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,349.61,253.65
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,404.95,298.65
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,425.18,316.47
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,424.29,315.45
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,466.0,346.05
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,508.36,376.39
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,600.8,445.96
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,717.77,529.96
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,762.53,557.64
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,805.59,584.32
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,844.04,607.64
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,880.3,629.32
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,912.5,649.53
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,942.0,668.01
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,964.14,680.8
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,982.96,691.56
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,916.21,648.6
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,833.34,587.5
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,935.9,661.76
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,1026.51,717.63
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,1026.33,717.43
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,1022.77,715.97
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,899.0,635.75
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,762.88,537.93
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,692.53,491.09
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,616.35,439.1
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,673.87,482.45
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,718.69,516.31
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,789.41,572.09
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,833.63,605.74
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,692.34,508.89
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,554.87,408.61
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,615.58,458.95
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,651.41,490.08
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,598.11,451.97
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,543.99,412.76
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,485.53,369.81
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,429.12,327.08
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,366.87,278.71
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,308.66,232.06
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,245.9,181.38
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,188.58,134.2
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,129.36,86.33
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,80.92,47.07
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,33.33,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,12.95,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,25.61,14.28
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,34.78,23.57
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,43.46,31.43
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,52.89,32.53
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,92.09,49.4
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,129.38,86.33
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,138.34,104.06
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,191.8,141.23
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,260.26,191.24
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,299.99,222.55
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,339.51,253.01
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,409.63,305.8
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,511.68,382.93
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,563.01,421.27
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,614.03,458.4
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,662.33,492.72
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,709.79,524.64
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,753.0,553.24
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,794.46,580.42
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,832.89,604.15
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,869.24,626.27
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,816.65,588.75
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,745.45,532.26
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,852.49,611.51
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,960.73,682.74
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,894.07,637.03
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,811.66,575.17
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,914.15,650.68
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,1005.1,709.33
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,1004.04,708.32
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,999.74,705.98
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,992.68,702.5
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,982.31,696.95
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,827.18,593.99
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,659.86,472.61
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,794.38,575.75
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,893.37,645.79
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,700.51,512.98
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,507.1,369.46
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,519.54,381.71
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,533.86,394.39
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,603.6,451.61
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,646.47,488.4
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,591.24,449.38
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,538.41,411.25
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,481.14,368.63
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,425.82,326.23
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,362.96,276.94
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,304.82,230.05
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,242.36,179.0
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,185.49,131.91
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,125.67,83.93
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,77.24,45.3
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,32.29,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,14.79,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,28.86,16.67
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,42.12,29.56
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.4,37.99
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,65.24,43.78
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,103.03,62.98
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,128.77,88.81
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,138.27,104.32
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,189.68,134.79
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,287.69,205.38
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,337.93,246.95
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,390.64,289.76
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,416.13,311.21
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,423.97,316.75
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,499.79,374.66
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,598.35,448.62
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,596.46,442.8
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,575.95,422.71
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,668.79,492.85
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,779.65,571.32
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,816.94,594.21
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,852.77,616.28
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,800.09,577.01
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,730.13,521.47
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,674.95,481.17
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,616.23,437.88
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,676.55,480.64
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,737.82,523.04
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,621.47,441.22
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,497.44,353.12
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,759.85,546.2
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,996.69,704.3
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,820.6,585.12
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,628.57,445.95
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,478.3,342.82
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,329.82,237.04
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,439.26,317.44
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,547.41,394.66
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,517.45,374.11
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,487.25,353.73
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,530.37,388.24
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,572.1,420.97
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,461.57,341.69
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,365.78,271.47
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,453.21,341.82
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,521.16,395.3
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,463.26,352.19
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,405.23,308.33
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,347.83,263.78
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,293.66,220.49
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,232.39,171.4
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,177.97,127.1
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,122.64,82.53
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,76.38,45.22
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,32.24,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,13.52,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,26.57,14.88
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,44.83,31.81
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,63.11,47.85
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,78.27,57.17
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,104.48,75.25
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,130.97,95.72
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,160.33,118.99
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,190.83,142.14
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,227.27,169.92
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,259.68,194.68
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,292.57,219.38
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,350.45,262.27
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,412.64,308.16
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,447.76,333.15
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,482.02,356.95
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,514.45,378.97
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,546.15,400.01
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,650.39,477.8
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,772.7,564.75
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,665.61,483.21
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,534.5,382.6
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,713.52,516.02
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,906.33,647.68
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,931.04,660.37
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,953.17,672.45
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,969.72,682.66
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,983.46,691.18
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,992.34,695.3
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,998.21,697.63
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,997.96,697.39
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,994.55,695.32
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,986.48,689.32
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,975.3,681.52
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,957.23,670.91
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,936.33,658.61
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,916.6,647.1
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,893.34,633.34
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,859.78,614.19
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,824.13,593.51
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,716.1,521.37
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,613.48,447.62
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,636.26,469.63
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,645.0,480.68
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,593.57,444.19
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,541.28,406.56
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,483.65,364.67
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,427.97,322.96
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,366.62,275.78
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,309.23,230.3
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,246.82,180.53
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,189.63,134.0
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,130.07,86.43
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,81.55,47.84
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,34.04,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,16.22,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.63,14.19
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,36.83,25.26
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,47.44,34.79
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,59.49,39.14
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,97.78,57.32
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,139.48,85.07
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,186.94,121.53
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,234.57,160.21
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,287.09,203.48
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,339.15,246.99
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,393.43,291.35
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,420.35,314.16
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,427.89,319.57
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,503.59,377.33
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,602.93,451.76
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,651.02,485.68
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,698.39,518.38
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,742.44,546.51
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,784.23,572.38
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,821.84,595.24
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,857.42,616.47
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,889.03,636.17
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,918.16,654.17
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,831.93,592.41
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,725.41,511.09
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,864.23,613.44
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,1000.26,701.96
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,1009.19,705.14
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,1014.97,707.37
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,1014.48,706.97
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,1010.66,704.64
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,1003.03,698.61
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,992.14,690.7
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,974.11,679.9
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,953.05,667.31
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,922.86,649.28
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,895.42,633.02
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,861.4,613.71
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,825.32,592.87
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,784.49,567.44
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,742.28,540.83
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,694.33,511.04
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,645.81,480.01
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,593.59,443.42
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,540.53,405.39
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,482.72,363.48
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,426.9,321.79
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,365.68,274.83
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,308.43,229.56
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,246.85,180.57
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,190.46,134.74
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,130.63,86.97
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,81.7,48.11
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,34.2,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,16.71,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,28.07,15.94
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,42.86,30.14
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,53.89,40.07
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,65.57,44.58
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,102.43,62.58
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,143.72,90.15
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,190.64,125.86
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,236.36,162.72
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,287.83,205.11
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,338.95,247.71
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,392.51,291.44
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,444.66,333.19
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,501.11,376.99
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,551.63,415.19
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,602.3,452.38
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,650.36,486.85
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,697.95,520.13
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,741.23,549.59
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,783.13,577.18
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,820.32,600.3
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,855.97,622.15
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,886.87,640.33
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,915.31,656.72
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,936.72,668.74
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,951.86,676.72
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,967.38,686.1
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,980.11,693.74
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,988.53,699.09
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,993.99,702.67
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,993.37,702.31
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,989.65,700.07
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,980.83,693.49
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,968.98,685.12
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,906.74,646.18
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,841.4,600.25
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,868.63,624.5
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,881.37,634.7
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,817.98,593.63
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,752.59,548.08
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,727.9,533.44
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,697.54,514.49
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,657.02,488.52
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,614.14,460.29
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,573.34,431.88
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,530.3,401.06
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,472.99,359.02
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,417.77,317.38
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,357.73,270.98
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,299.62,224.84
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,238.28,175.43
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,183.7,130.74
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,125.47,84.27
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,77.68,46.45
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,33.15,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,16.71,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,28.07,15.88
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,39.33,27.2
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,51.49,38.04
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,72.48,51.84
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,100.62,74.35
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,129.53,94.52
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,168.83,123.14
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,211.8,149.2
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,287.59,204.36
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,339.38,247.57
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,393.48,291.79
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,445.8,333.71
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,502.05,377.36
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,552.42,415.42
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,602.88,452.4
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,651.1,486.76
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,698.79,519.8
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,742.59,547.87
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,784.67,574.05
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,821.78,596.88
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,856.86,618.13
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,888.0,637.71
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,916.66,655.58
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,941.72,669.91
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,964.14,682.51
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,929.37,658.87
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,881.8,620.54
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,855.5,602.26
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,829.14,583.74
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,881.31,619.7
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,928.09,651.53
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,893.19,629.06
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,856.65,605.81
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,838.28,595.28
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,817.82,583.22
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,785.75,563.03
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,752.32,541.8
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,733.3,531.95
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,711.3,519.85
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,682.8,501.88
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,651.56,481.77
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,617.54,460.18
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,580.71,436.08
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,555.9,419.61
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,522.7,396.37
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,465.17,353.75
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,410.45,312.25
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,348.6,264.44
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,293.27,220.36
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,234.09,172.92
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,181.25,129.76
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,124.19,84.04
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,77.16,46.69
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,31.8,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,16.71,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,28.07,15.82
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,42.48,29.82
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,53.14,39.43
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,73.75,52.44
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,102.26,70.85
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,136.4,95.13
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,174.16,123.59
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,212.27,153.93
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,251.03,184.64
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,203.08,151.11
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,139.73,103.68
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,203.51,151.67
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,265.6,197.02
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,258.49,190.61
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,252.27,185.06
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,247.67,180.83
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,242.7,176.37
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,241.37,175.04
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,239.9,173.63
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,269.52,194.21
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,299.41,214.5
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,411.41,291.99
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,525.87,366.86
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,552.23,381.43
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,578.91,396.44
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,527.53,364.7
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,474.55,331.25
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,464.07,325.27
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,453.15,318.4
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,535.82,375.8
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,624.48,435.33
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,654.2,456.23
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,682.55,476.67
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,735.93,515.44
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,784.4,550.53
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,776.31,547.44
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,765.16,542.81
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,720.73,514.28
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,670.18,481.63
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,679.93,492.03
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,675.24,492.3
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,620.76,456.4
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,567.48,420.79
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,554.21,413.79
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,530.0,398.1
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,473.3,357.1
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,418.62,316.5
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,359.32,271.29
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,303.51,227.32
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,240.59,176.8
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,186.56,132.55
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,129.5,86.85
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,82.3,49.24
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,34.85,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,14.74,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,23.2,12.11
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,32.86,21.91
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,42.0,30.16
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,51.31,32.91
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,89.99,49.82
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,132.7,77.77
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,180.88,114.6
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,230.08,154.76
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,282.94,198.38
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,335.06,241.72
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,391.84,287.66
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,407.9,302.62
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,402.4,298.32
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,434.63,321.26
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,468.07,344.32
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,521.85,382.55
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,582.32,424.85
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,673.91,493.16
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,783.82,569.48
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,694.05,501.72
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,578.87,412.44
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,583.92,415.68
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,587.85,417.63
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,685.18,485.86
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,785.81,554.26
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,808.45,569.11
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,830.22,583.79
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,785.5,552.15
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,734.07,516.16
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,879.28,623.07
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,1003.67,705.8
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,994.91,698.7
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,983.0,690.59
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,965.52,680.26
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,945.11,668.12
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,919.54,653.14
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,891.4,636.44
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,778.3,562.59
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,658.73,477.35
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,712.77,521.54
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,744.11,546.41
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,697.65,516.58
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,650.48,486.16
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,599.41,450.88
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,547.37,413.96
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,490.0,371.97
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,434.39,330.03
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,373.87,282.56
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,317.02,236.74
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,255.45,187.29
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,200.11,141.88
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,138.35,92.23
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,88.82,52.69
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,37.13,0.27
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,14.25,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,22.41,11.42
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,30.96,20.31
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,38.58,27.24
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,47.41,29.69
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,88.24,46.98
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,132.93,76.15
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,182.88,114.53
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,233.51,156.11
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,290.6,203.39
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,344.65,248.65
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,400.7,294.53
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,454.86,337.93
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,510.06,380.87
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,507.88,378.07
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,480.71,354.66
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,583.71,433.3
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,713.72,528.79
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,758.29,558.14
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,801.24,586.57
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,840.27,611.16
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,877.12,634.11
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,909.43,655.0
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,939.09,674.12
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,964.12,689.11
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,986.14,702.15
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,1002.67,712.87
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,1016.11,721.7
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,971.26,691.48
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,914.1,645.52
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,978.89,696.23
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,1029.67,728.99
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,981.33,698.33
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,922.89,656.69
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,898.59,641.62
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,872.32,625.05
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,831.84,598.8
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,790.17,571.59
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,755.49,550.52
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,719.11,527.95
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,602.2,444.17
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,494.45,365.2
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,527.37,393.63
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,549.93,413.78
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,523.48,396.85
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,491.61,375.32
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,467.99,358.66
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,434.06,333.04
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,373.43,285.27
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,317.03,239.62
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,256.41,190.18
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,201.6,144.48
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,142.67,96.14
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,92.61,55.31
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,38.43,1.42
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
