Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,13.76,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,21.58,10.72
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,33.28,22.23
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,44.37,32.16
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,58.22,44.11
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,94.04,58.76
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,134.63,92.79
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,162.02,118.83
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,190.35,141.28
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,217.96,162.84
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,205.14,153.77
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,185.09,138.46
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,286.28,213.96
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,403.46,299.63
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,456.52,337.64
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,514.05,378.55
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,593.83,438.62
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,696.19,512.92
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,739.6,539.77
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,781.41,565.5
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,820.41,589.29
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,857.43,611.55
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,888.79,629.03
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,917.55,644.63
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,871.79,612.51
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,809.84,563.45
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,801.14,555.91
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,790.09,546.46
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,900.26,623.72
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,1000.27,684.45
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,1001.1,682.71
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,998.71,679.97
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,991.6,673.04
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,981.27,664.29
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,964.89,653.4
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,945.53,640.82
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,921.68,625.6
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,895.03,608.74
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,862.4,590.22
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,831.76,572.86
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,791.32,548.14
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,749.35,522.38
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,702.51,495.23
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,654.93,467.01
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,601.99,433.18
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,550.61,399.01
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,440.84,322.82
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,339.26,250.13
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,290.9,215.11
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,244.39,179.91
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,196.44,142.71
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,151.87,107.27
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,106.17,71.18
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,66.38,39.62
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,28.88,0.58
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.83,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,19.31,8.8
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,38.25,26.12
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,56.59,42.12
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,76.15,58.93
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,95.22,70.34
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,122.85,82.73
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,178.41,117.75
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,226.46,155.12
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,281.15,198.49
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,331.2,239.44
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,383.88,281.68
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,434.65,321.0
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,487.35,360.56
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,537.24,397.46
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,587.49,433.49
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,636.21,467.51
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,682.7,499.13
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,725.38,526.98
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,766.85,552.09
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,804.72,574.55
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,840.85,595.52
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,871.49,612.66
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,899.85,628.14
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,918.85,637.58
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,934.46,644.9
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,900.7,620.8
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,859.61,588.84
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,845.63,579.88
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,831.82,570.82
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,842.11,578.4
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,855.04,587.42
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,852.09,585.34
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,847.05,582.11
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,834.34,576.67
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,819.41,569.85
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,818.13,571.66
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,813.07,570.96
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,802.12,567.15
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,784.27,558.82
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,741.6,531.62
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,698.42,503.73
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,650.76,473.26
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,600.52,440.33
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,546.74,403.85
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,494.66,367.62
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,438.63,327.54
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,385.23,288.33
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,326.39,243.6
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,267.74,198.18
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,210.6,153.92
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,159.53,113.74
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,107.48,72.92
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,60.19,36.29
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,26.94,0.83
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.44,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.74,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,14.46,6.42
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,22.19,13.24
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,31.37,21.21
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,40.56,27.48
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,64.28,46.55
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,87.16,64.59
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,83.89,61.63
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,80.28,58.43
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,117.19,86.99
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,153.97,114.86
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,231.84,173.34
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,316.08,235.38
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,364.73,270.64
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,419.7,310.1
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,361.27,265.99
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,295.13,216.02
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,319.36,233.13
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,342.72,249.08
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,409.34,295.1
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,477.87,340.68
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,492.91,349.52
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,507.84,358.49
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,568.25,397.69
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,632.51,437.64
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,651.51,451.67
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,670.24,466.01
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,605.09,424.54
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,533.23,377.69
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,604.51,429.53
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,670.44,476.55
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,676.14,481.89
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,680.7,486.92
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,613.52,441.97
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,539.97,392.06
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,525.27,384.09
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,517.07,380.21
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,463.98,343.76
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,418.6,312.32
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,464.66,348.93
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,498.46,376.03
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,497.86,377.6
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,486.0,371.02
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,429.73,329.81
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,375.93,289.84
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,320.58,248.6
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,272.9,212.25
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,231.05,179.27
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,191.3,147.36
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,151.55,115.23
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,114.24,84.62
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,77.53,54.55
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,42.15,25.87
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,19.72,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,14.74,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,23.3,11.77
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,34.19,23.1
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,44.51,32.53
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,68.01,53.07
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,99.26,72.9
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,112.2,84.33
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,118.24,90.8
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,137.93,105.88
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,158.26,121.27
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,202.56,155.09
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,253.44,193.81
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,304.44,231.9
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,363.67,275.83
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,419.93,317.07
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,478.91,359.71
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,515.93,385.23
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,553.06,410.38
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,582.37,430.28
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,612.64,450.62
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,720.63,530.5
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,842.44,611.89
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,874.33,631.22
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,903.78,649.6
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,922.06,659.42
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,933.92,665.23
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,903.87,643.5
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,866.36,613.17
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,884.03,623.92
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,899.97,633.09
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,766.37,542.36
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,629.43,447.44
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,745.17,531.07
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,856.98,608.15
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,897.99,639.6
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,926.51,659.35
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,894.49,639.51
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,858.68,617.65
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,824.65,598.02
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,789.01,577.06
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,749.45,551.62
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,708.58,524.87
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,661.28,494.01
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,613.92,462.38
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,561.16,425.23
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,506.81,386.12
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,450.59,344.76
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,396.78,304.16
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,337.18,257.75
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,282.11,213.92
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,223.97,167.5
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,168.49,122.62
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,114.26,79.19
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,68.09,42.55
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,30.17,2.71
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,13.76,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,23.36,11.62
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,38.28,26.4
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,52.65,39.3
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,67.42,52.21
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,99.72,67.35
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,135.45,92.32
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,174.23,121.83
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,208.68,151.48
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,241.51,179.05
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,279.7,208.18
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,324.19,241.64
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,363.3,270.12
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,402.63,297.92
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,424.17,313.17
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,438.44,322.72
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,292.62,216.66
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,135.24,97.98
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,140.75,102.29
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,146.4,106.43
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,373.4,274.8
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,606.76,436.17
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,748.29,539.85
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,899.61,642.03
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,850.65,606.12
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,785.93,555.69
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,692.55,491.36
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,592.86,421.14
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,676.45,480.74
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,761.16,539.04
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,877.83,624.46
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,983.75,695.39
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,854.91,609.07
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,720.31,512.43
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,831.82,597.2
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,925.19,662.33
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,894.9,643.19
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,866.08,625.88
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,811.95,592.36
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,757.25,555.54
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,637.32,470.87
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,514.55,382.13
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,511.67,383.42
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,497.47,375.91
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,433.63,329.84
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,373.57,285.77
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,324.89,249.87
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,282.6,217.92
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,238.87,183.67
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,197.65,150.86
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,156.68,118.07
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,118.3,86.89
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,81.05,56.71
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,45.13,27.76
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,20.93,0.72
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,8.36,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,16.4,6.43
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,32.22,21.43
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,47.44,35.02
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,65.03,50.39
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,83.16,62.65
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,81.02,60.74
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,78.0,58.03
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,137.47,104.06
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,201.71,153.08
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,199.76,151.6
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,197.33,149.46
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,280.83,212.12
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,380.35,285.52
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,427.51,319.42
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,475.14,353.4
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,522.07,386.4
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,571.29,420.48
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,577.76,423.46
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,580.72,423.91
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,602.88,438.11
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,624.24,451.51
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,678.63,489.53
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,735.36,528.51
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,706.38,506.13
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,672.26,480.67
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,825.28,594.45
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,971.68,693.04
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,756.02,545.31
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,512.18,366.44
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,761.05,551.11
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,984.94,701.23
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,815.07,585.91
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,628.62,450.5
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,592.84,427.96
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,556.89,404.23
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,736.08,540.43
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,884.0,645.02
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,528.35,398.37
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,166.48,122.12
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,204.35,151.74
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,242.32,180.79
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,439.27,336.25
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,604.76,462.05
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,512.64,392.69
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,426.86,327.92
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,318.93,245.74
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,214.3,164.52
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,182.89,140.47
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,152.06,116.2
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,185.9,140.59
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,198.65,144.38
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,139.49,95.5
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,91.34,56.01
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,38.5,5.03
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,14.25,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,22.56,10.78
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,32.26,21.44
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,41.46,29.91
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,49.26,36.88
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,63.31,46.49
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,96.89,61.35
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,176.1,112.87
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,193.23,138.3
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,181.26,137.37
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,237.92,179.26
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,306.84,230.46
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,353.74,265.2
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,408.78,305.66
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,442.12,329.41
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,474.02,351.55
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,569.53,423.98
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,689.71,512.16
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,671.05,493.16
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,633.92,461.04
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,650.85,471.13
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,665.64,479.27
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,562.66,405.39
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,450.37,323.75
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,459.5,329.77
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,468.54,335.24
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,590.87,421.62
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,713.25,505.0
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,577.09,411.18
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,433.02,309.97
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,732.42,530.68
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,1008.13,711.3
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,1000.52,703.29
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,989.64,695.66
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,973.09,686.01
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,953.49,674.53
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,811.68,582.22
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,663.65,475.94
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,744.85,540.21
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,807.63,588.54
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,712.85,522.99
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,623.82,459.45
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,630.51,469.11
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,629.72,472.52
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,577.01,435.11
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,525.06,397.66
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,467.41,355.73
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,409.68,312.61
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,350.2,266.89
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,294.87,223.15
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,234.87,174.94
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,181.21,131.15
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,125.97,86.67
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,76.4,47.18
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,33.26,4.12
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,14.25,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,24.13,11.6
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,35.15,23.56
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,47.08,34.23
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,53.47,39.96
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,90.31,53.09
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,131.06,78.77
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,177.74,113.57
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,210.87,148.87
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,227.26,168.57
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,273.52,203.08
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,322.14,239.36
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,365.78,271.93
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,411.27,305.3
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,452.32,334.74
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,493.99,364.0
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,581.35,429.66
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,692.19,510.41
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,736.16,538.24
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,778.68,564.77
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,817.26,588.62
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,853.93,611.02
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,885.94,631.25
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,915.46,649.85
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,941.33,664.74
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,964.52,677.89
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,981.51,688.26
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,995.49,696.84
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,1004.97,701.57
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,1011.32,704.46
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,1012.43,705.35
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,1010.24,704.33
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,1002.25,699.82
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,990.99,693.41
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,974.1,683.56
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,954.17,671.88
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,929.41,657.45
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,901.94,641.26
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,869.68,621.9
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,835.2,600.96
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,798.03,578.07
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,755.32,551.2
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,626.92,463.28
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,503.07,373.17
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,540.66,404.74
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,556.17,418.76
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,498.67,376.81
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,442.89,335.13
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,380.46,287.23
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,322.12,241.05
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,260.34,191.65
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,204.81,146.13
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,141.14,95.12
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,90.74,55.24
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,38.81,5.44
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,14.25,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.62,10.23
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,33.56,22.08
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,43.92,31.4
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,62.49,47.39
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,93.05,69.07
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,113.46,84.53
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,138.46,103.5
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,172.91,129.27
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,210.68,157.64
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,248.17,185.68
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,292.66,218.98
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,373.41,279.22
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,491.12,368.42
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,398.71,299.51
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,279.16,205.98
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,421.06,312.22
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,580.85,427.61
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,669.11,494.95
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,774.99,571.5
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,812.17,594.42
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,847.09,615.89
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,761.38,551.56
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,652.28,466.12
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,617.39,440.21
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,577.48,410.5
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,623.18,442.64
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,667.14,473.09
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,834.46,596.52
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,993.44,704.54
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,836.46,596.75
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,664.59,471.27
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,826.81,592.44
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,968.63,690.82
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,951.43,680.67
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,931.43,669.59
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,896.87,647.78
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,858.68,623.52
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,824.99,603.41
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,789.71,581.79
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,681.41,504.17
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,578.61,429.05
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,600.68,449.55
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,605.66,457.14
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,553.51,419.38
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,502.43,381.92
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,445.54,339.94
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,391.42,299.09
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,333.93,254.77
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,280.11,212.25
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,216.64,161.68
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,164.44,119.55
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,112.22,77.84
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,65.06,40.67
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,29.21,3.47
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,12.78,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,24.08,11.01
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,44.56,31.18
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,65.19,49.41
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,76.77,59.62
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,110.32,75.64
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,128.74,92.13
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,133.27,100.06
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,190.09,136.61
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,275.72,197.88
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,322.91,236.12
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,373.3,276.57
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,422.23,314.85
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,473.55,354.08
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,522.09,390.33
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,571.57,426.34
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,608.65,451.4
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,639.93,471.54
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,677.02,495.96
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,711.9,518.33
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,766.25,557.38
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,826.52,598.99
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,858.88,619.51
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,889.3,638.83
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,911.11,651.63
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,930.06,662.63
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,947.01,673.51
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,961.45,682.86
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,970.31,687.31
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,976.39,690.1
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,977.11,690.76
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,974.94,689.72
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,922.65,653.92
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,870.5,616.41
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,896.3,638.55
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,917.52,656.11
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,893.33,641.28
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,866.78,625.13
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,832.48,603.58
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,796.58,580.63
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,667.59,489.49
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,546.42,401.68
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,591.23,439.1
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,618.79,463.13
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,564.91,424.85
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,514.27,388.35
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,456.9,347.07
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,402.26,306.68
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,343.87,261.85
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,289.05,218.62
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,228.43,170.56
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,171.49,124.85
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,117.34,81.5
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,71.58,45.29
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,32.11,4.38
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
