Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,14.25,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,25.31,11.64
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,40.5,27.94
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,56.32,42.14
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,66.53,51.19
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,95.8,61.46
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,104.05,71.4
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,96.05,72.03
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,62.83,45.0
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,28.01,16.85
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,181.44,132.11
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,373.28,275.59
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,393.9,293.27
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,396.9,295.54
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,475.76,355.88
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,576.61,431.97
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,593.4,440.73
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,594.55,437.63
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,670.87,494.26
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,759.84,556.97
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,713.89,518.4
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,647.84,464.67
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,717.62,514.37
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,791.89,565.59
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,796.92,566.68
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,798.41,565.88
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,891.26,634.37
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,978.43,690.86
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,987.32,695.88
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,993.19,699.67
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,994.45,700.66
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,992.52,699.78
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,984.4,693.68
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,973.17,685.76
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,956.91,676.19
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,937.73,664.85
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,914.49,650.94
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,884.08,632.4
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,851.02,613.35
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,815.96,592.78
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,776.68,568.15
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,735.87,542.22
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,607.22,451.17
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,488.55,363.45
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,524.29,393.53
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,539.86,407.43
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,482.53,365.46
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,427.23,324.1
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,367.08,277.97
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,310.56,233.31
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,247.38,183.05
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,193.15,138.85
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,134.07,91.37
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,85.24,52.56
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,37.02,5.22
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,13.76,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,23.31,9.96
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,34.5,22.89
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,46.47,33.66
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,51.12,37.93
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,85.29,49.36
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,126.38,74.72
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,173.51,109.74
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,220.51,147.45
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,273.26,190.99
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,325.78,235.1
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,383.11,282.04
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,436.29,324.84
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,491.41,367.9
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,543.78,407.6
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,598.19,447.44
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,646.93,482.34
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,695.09,515.8
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,681.4,500.15
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,649.98,471.37
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,677.59,490.11
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,706.74,509.38
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,810.12,584.95
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,920.11,656.11
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,940.6,666.8
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,957.38,675.71
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,973.24,685.5
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,986.17,693.49
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,994.67,697.34
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,1000.13,699.4
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,1000.47,699.51
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,997.6,697.76
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,988.55,691.1
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,976.41,682.66
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,959.26,674.02
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,939.23,663.58
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,799.38,571.09
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,656.44,468.41
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,580.75,417.28
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,514.32,371.16
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,562.02,408.56
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,594.33,434.52
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,629.15,464.54
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,644.87,480.78
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,505.1,379.14
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,381.7,286.88
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,413.64,313.78
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,425.39,323.64
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,364.5,276.64
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,305.63,230.16
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,244.71,181.15
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,190.42,136.69
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,131.79,89.75
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,83.38,51.47
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,34.8,4.42
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,10.32,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,20.21,7.59
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,37.74,25.53
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,55.12,40.9
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,72.87,56.32
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,93.1,67.49
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,121.06,88.42
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,150.35,110.87
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,189.77,139.77
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,235.59,174.14
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,289.03,211.55
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,373.75,275.49
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,404.44,301.6
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,416.52,310.88
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,488.42,365.81
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,583.66,437.42
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,610.0,453.4
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,624.69,460.13
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,651.46,477.94
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,674.88,492.97
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,753.69,551.13
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,841.39,609.81
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,873.37,629.89
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,902.96,648.64
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,928.13,663.12
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,950.62,675.82
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,968.39,686.65
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,983.28,695.69
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,992.31,699.91
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,998.31,702.33
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,999.65,703.09
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,997.78,701.97
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,989.69,697.32
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,978.44,690.8
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,962.12,680.89
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,942.85,669.19
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,917.83,654.11
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,890.19,637.34
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,780.75,565.98
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,664.2,482.9
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,603.54,441.45
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,545.05,400.6
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,456.29,338.0
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,379.36,282.45
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,480.51,362.66
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,546.15,413.97
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,488.91,371.61
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,433.51,329.96
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,372.72,282.53
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,315.78,236.9
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,254.05,187.22
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,197.16,140.63
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,137.47,92.76
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,88.29,53.69
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,37.82,4.85
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,13.27,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,22.51,8.71
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,33.35,21.88
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,44.96,32.35
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,51.61,38.34
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,85.45,50.63
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,116.14,78.73
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,128.62,97.26
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,178.77,128.16
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,262.03,187.66
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,313.71,228.04
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,377.11,277.98
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,432.12,321.94
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,486.55,364.41
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,538.92,403.81
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,591.49,442.02
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,640.72,476.91
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,690.71,511.25
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,735.29,539.08
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,778.41,565.0
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,817.58,587.73
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,854.81,608.71
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,887.38,626.23
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,917.42,641.79
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,938.59,651.51
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,956.22,658.91
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,973.53,668.51
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,987.96,676.37
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,997.6,680.0
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,1004.22,681.92
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,1005.15,683.28
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,1002.86,682.87
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,995.86,680.36
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,985.65,675.98
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,968.88,667.63
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,949.16,657.49
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,923.36,642.6
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,900.04,629.16
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,866.78,611.46
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,831.42,592.14
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,790.72,568.05
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,748.59,542.57
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,701.17,513.88
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,654.78,485.0
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,600.88,448.0
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,547.76,410.51
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,490.12,369.26
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,434.38,328.06
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,372.15,280.68
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,314.18,235.17
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,250.35,184.57
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,195.35,139.87
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,135.65,91.98
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,86.22,52.72
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,37.2,4.47
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,12.78,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,20.31,6.93
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,30.94,19.87
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,41.01,29.03
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,45.51,33.16
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,78.32,43.72
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,119.96,68.82
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,167.43,103.74
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,208.22,144.92
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,232.56,170.92
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,286.77,207.79
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,376.83,274.03
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,429.96,315.49
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,484.47,356.69
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,536.16,394.16
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,587.88,430.14
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,584.77,423.38
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,559.77,400.51
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,656.17,470.97
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,772.56,548.75
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,744.71,524.32
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,698.89,486.37
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,800.79,560.19
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,910.75,629.96
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,932.73,641.78
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,951.37,652.59
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,968.29,663.76
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,982.29,673.27
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,991.36,679.14
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,997.4,683.23
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,998.32,684.54
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,996.04,684.06
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,988.05,681.32
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,976.9,676.66
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,960.7,667.92
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,941.55,657.42
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,917.17,643.65
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,895.04,631.3
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,690.57,497.09
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,489.19,352.8
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,636.12,465.25
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,745.97,544.91
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,699.2,515.03
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,651.73,485.21
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,573.07,429.21
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,496.77,373.82
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,289.21,219.81
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,102.46,74.83
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,86.68,62.94
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,70.9,50.66
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,56.64,39.46
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,42.5,28.14
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,29.93,17.9
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,17.36,7.52
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,8.68,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,12.29,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.51,6.01
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,29.75,18.93
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,39.46,27.85
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,44.25,32.25
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,76.67,42.88
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,123.62,76.65
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,163.34,109.88
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,206.06,139.27
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,265.26,183.84
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,317.29,226.69
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,374.09,272.02
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,426.49,312.92
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,480.23,353.34
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,509.74,373.61
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,525.54,382.37
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,595.83,432.69
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,682.14,492.05
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,726.13,519.84
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,768.65,546.55
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,807.33,570.06
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,844.01,592.15
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,876.33,611.96
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,906.16,630.22
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,929.78,644.04
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,950.31,656.02
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,967.8,667.55
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,982.36,677.39
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,991.5,682.66
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,997.59,686.17
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,998.02,687.19
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,995.22,686.41
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,987.7,683.94
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,977.02,679.54
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,960.76,671.2
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,941.55,661.02
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,918.18,648.18
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,887.75,630.75
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,854.57,612.64
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,819.34,592.89
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,779.36,568.43
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,737.99,542.68
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,693.26,513.82
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,646.09,482.29
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,381.59,289.33
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,132.01,96.54
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,80.28,57.4
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,29.93,18.12
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,25.58,14.78
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,21.22,11.37
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,16.88,7.91
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,12.53,4.38
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,8.67,1.21
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.82,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.41,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,11.8,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.71,5.05
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,28.98,18.19
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,38.72,27.06
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,43.91,31.79
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,75.9,42.41
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,117.13,66.98
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,164.19,101.51
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,211.66,139.46
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,263.44,181.8
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,315.26,224.8
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,371.86,270.53
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,424.3,312.1
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,478.05,353.35
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,529.28,392.3
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,580.63,430.24
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,629.12,464.25
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,678.02,497.5
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,722.1,525.14
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,764.75,550.92
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,802.96,573.68
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,839.09,594.83
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,871.16,614.42
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,900.77,632.39
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,926.35,646.45
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,949.21,658.77
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,966.84,668.76
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,981.5,676.99
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,990.69,682.47
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,996.78,686.21
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,997.72,686.42
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,995.4,684.8
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,987.34,679.82
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,976.12,673.08
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,960.31,663.66
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,941.54,652.53
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,918.22,638.68
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,892.08,623.14
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,859.9,603.83
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,825.51,583.08
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,790.2,562.1
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,749.11,537.14
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,702.17,509.08
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,654.5,479.96
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,602.58,445.32
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,550.83,409.32
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,495.17,369.79
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,440.01,329.41
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,380.62,284.02
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,324.55,239.86
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,262.66,191.27
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,206.85,146.17
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,146.4,97.72
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,95.87,57.2
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,39.52,3.09
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,11.3,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,17.91,4.03
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,29.02,18.12
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,39.56,27.75
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,46.01,33.56
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,76.79,44.04
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,117.01,67.93
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,163.15,101.62
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,210.54,139.3
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,262.29,181.33
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,313.42,223.43
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,366.98,266.49
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,421.32,309.0
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,474.53,349.39
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,525.86,388.04
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,577.45,425.79
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,625.88,459.71
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,673.86,492.4
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,718.51,520.71
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,760.76,546.34
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,799.39,569.24
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,836.06,590.58
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,868.32,610.15
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,898.19,628.13
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,923.65,642.48
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,946.38,655.15
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,963.41,665.19
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,977.51,673.56
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,987.16,679.31
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,993.76,683.35
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,995.24,684.41
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,993.51,683.68
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,985.58,679.32
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,974.5,673.19
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,958.36,663.55
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,939.27,652.21
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,914.13,637.2
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,891.41,623.78
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,858.77,604.1
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,824.01,583.07
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,783.28,558.08
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,741.24,532.05
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,694.63,503.76
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,649.04,475.47
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,595.44,439.14
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,542.62,402.44
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,485.57,361.86
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,430.39,321.45
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,369.57,275.88
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,312.67,231.89
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,249.0,181.91
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,194.18,137.72
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,135.73,91.32
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,87.21,52.81
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,37.28,2.17
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.81,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.11,3.08
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,27.84,17.16
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,38.02,26.43
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,43.23,31.19
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,73.76,41.18
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,114.97,65.44
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,162.08,99.94
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,210.13,138.46
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,262.56,181.58
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,314.96,225.38
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,372.2,272.03
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,424.78,313.59
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,478.77,354.81
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,530.56,393.72
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,582.5,431.49
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,632.9,466.99
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,680.74,499.73
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,725.25,529.07
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,768.32,556.72
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,807.18,580.07
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,844.05,601.79
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,877.02,622.0
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,907.51,640.5
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,931.72,653.9
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,952.93,665.4
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,971.14,676.43
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,986.39,685.69
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,995.71,689.93
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,1001.93,692.37
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,1002.95,693.17
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,1000.7,692.12
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,993.7,688.63
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,983.49,683.27
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,967.17,673.86
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,947.85,662.66
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,924.14,648.75
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,897.68,633.12
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,864.61,613.21
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,833.7,594.64
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,793.39,569.75
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,751.55,543.66
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,704.71,515.14
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,657.12,485.53
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,604.13,449.35
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,552.84,413.0
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,495.81,372.22
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,440.49,331.38
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,379.36,284.95
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,322.03,239.94
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,259.44,190.21
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,203.1,144.33
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,140.9,94.39
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,90.93,54.42
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,38.28,1.31
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,11.3,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,17.97,2.84
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,29.93,18.82
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,41.27,29.15
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,46.12,33.64
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,74.51,42.27
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,115.64,66.37
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,162.74,100.73
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,210.41,138.95
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,263.0,182.45
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,315.48,226.44
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,372.83,273.31
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,425.47,315.68
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,479.63,357.95
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,531.07,396.96
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,582.56,434.79
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,633.33,470.93
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,681.46,504.26
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,725.62,532.79
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,768.3,559.44
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,806.48,582.72
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,842.53,604.33
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,875.38,624.66
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,905.76,643.27
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,932.84,658.63
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,957.41,672.33
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,974.51,682.71
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,988.53,691.28
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,997.96,697.08
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,1004.2,701.02
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,1005.19,701.82
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,1002.86,700.71
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,994.73,696.44
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,983.37,690.28
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,967.35,681.27
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,948.3,670.39
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,921.13,654.34
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,891.72,636.83
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,771.74,557.7
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,645.72,467.16
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,558.95,407.21
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,469.98,344.16
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,578.67,430.18
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,650.82,487.85
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,598.74,450.84
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,545.9,412.84
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,488.94,371.37
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,433.78,329.99
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,372.9,282.51
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,315.89,236.81
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,253.72,186.75
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,196.36,139.74
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,136.85,91.94
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,87.81,52.76
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,37.24,0.18
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
