Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,6.39,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,12.54,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,29.63,18.47
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,46.07,33.15
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,65.56,50.06
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,86.11,63.94
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,107.25,80.29
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,126.14,94.62
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,175.62,125.25
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,253.49,180.56
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,292.88,214.51
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,327.42,242.97
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,355.4,264.82
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,380.69,283.41
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,453.91,337.79
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,542.38,402.65
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,554.01,408.42
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,555.87,406.64
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,650.17,478.56
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,764.12,559.8
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,802.9,583.21
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,839.67,605.46
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,818.93,589.44
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,783.16,558.77
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,865.08,618.62
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,947.19,670.37
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,911.62,645.54
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,862.73,606.37
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,934.71,659.13
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,997.12,697.11
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,998.68,697.47
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,997.0,696.4
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,901.15,634.66
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,790.86,555.96
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,880.66,623.61
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,944.39,666.03
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,919.34,650.52
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,887.47,631.28
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,753.22,542.35
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,623.49,449.61
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,618.95,449.73
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,609.85,445.94
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,493.66,363.91
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,380.53,281.92
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,329.34,245.76
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,274.43,205.88
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,197.0,147.76
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,120.8,89.28
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,101.98,74.95
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,83.15,60.32
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,65.84,46.73
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,48.5,32.86
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,33.32,20.51
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,18.33,8.15
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,9.16,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,10.81,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,17.21,0.87
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,28.38,17.46
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,38.98,27.2
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,44.04,31.86
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,71.76,40.39
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,112.89,63.93
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,160.13,98.02
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,197.31,137.33
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,215.04,159.11
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,263.98,195.25
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,317.19,234.76
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,348.82,258.73
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,380.22,281.59
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,465.32,345.42
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,582.01,431.23
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,526.62,387.15
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,442.05,320.5
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,590.78,431.66
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,768.23,553.73
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,806.66,575.45
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,842.91,596.58
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,809.99,572.81
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,760.3,533.65
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,786.98,550.33
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,812.08,565.28
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,900.07,628.18
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,983.53,679.91
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,992.9,683.93
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,999.17,686.85
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,1000.28,688.18
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,998.15,687.68
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,990.78,684.09
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,980.22,678.68
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,964.06,669.89
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,944.92,659.32
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,920.08,645.55
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,892.63,630.06
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,713.86,511.86
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,531.77,381.35
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,657.65,477.79
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,747.73,543.83
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,626.96,460.8
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,509.13,376.15
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,537.7,400.79
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,546.47,409.75
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,449.32,338.33
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,362.24,273.23
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,310.05,233.85
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,260.44,195.19
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,208.8,153.98
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,157.57,112.57
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,108.82,73.56
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,66.89,40.02
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,29.07,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,10.32,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,16.41,0.0
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,27.2,16.45
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,37.43,25.88
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,42.33,30.41
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,69.71,38.79
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,110.91,62.05
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,158.2,96.05
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,205.99,133.99
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,258.9,177.38
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,314.45,223.2
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,369.65,267.75
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,423.07,309.2
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,477.86,349.99
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,530.16,387.62
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,584.59,424.9
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,633.84,457.44
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,682.24,488.07
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,727.28,514.31
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,770.8,538.86
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,809.7,559.98
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,846.45,579.38
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,879.53,597.9
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,910.08,614.81
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,935.25,628.48
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,957.4,640.4
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,974.55,649.92
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,988.63,657.77
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,998.13,664.0
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,1004.45,668.56
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,1005.55,670.22
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,1003.35,670.14
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,995.36,666.22
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,984.18,660.49
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,968.35,652.68
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,949.5,643.13
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,918.31,626.78
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,890.69,612.44
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,857.54,596.16
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,822.32,578.1
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,780.36,554.01
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,739.58,530.15
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,692.39,502.49
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,644.7,472.89
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,590.02,435.99
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,536.3,398.66
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,478.81,358.01
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,423.41,317.55
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,361.57,271.01
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,301.97,224.8
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,240.67,176.15
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,186.0,131.97
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,127.89,85.9
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,79.63,47.7
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,32.65,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,9.83,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,15.61,0.0
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,27.24,16.31
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,38.27,26.43
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,45.18,32.58
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,71.97,41.5
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,111.69,63.82
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,157.62,96.43
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,205.19,133.63
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,256.92,174.97
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,308.02,216.03
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,361.71,257.68
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,414.02,295.81
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,469.73,333.6
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,520.59,369.98
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,571.75,405.55
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,567.56,399.68
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,542.3,378.67
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,639.46,448.8
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,755.24,526.94
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,793.04,549.27
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,828.74,570.95
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,861.51,591.34
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,892.0,610.32
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,914.32,624.37
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,936.79,638.62
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,953.67,649.56
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,967.71,658.91
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,981.23,666.66
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,986.75,669.66
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,987.58,672.28
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,985.24,673.14
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,975.88,668.46
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,963.55,662.09
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,947.15,654.68
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,927.91,645.52
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,899.82,629.86
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,869.68,612.8
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,560.5,407.16
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,244.29,176.08
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,306.47,223.23
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,362.07,264.22
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,227.79,167.15
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,95.92,68.23
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,68.66,47.79
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,41.55,26.97
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,25.1,14.21
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,8.68,1.26
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,7.23,0.13
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.78,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,4.34,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.89,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.93,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.96,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.48,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,9.34,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,14.81,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,27.28,16.43
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,39.13,27.4
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,46.79,34.31
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,73.16,43.91
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,112.08,66.19
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,157.28,98.8
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,203.85,136.05
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,254.46,177.77
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,305.13,219.82
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,358.53,263.32
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,410.11,304.54
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,462.76,345.31
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,513.68,384.26
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,566.94,423.76
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,614.65,457.66
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,661.76,490.24
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,705.44,520.47
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,747.98,548.32
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,787.23,572.27
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,824.73,594.75
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,857.04,614.84
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,887.15,633.45
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,912.65,647.74
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,935.49,660.32
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,953.64,671.3
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,968.98,680.61
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,977.48,684.37
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,982.95,686.4
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,984.33,687.42
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,982.59,686.67
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,974.27,681.98
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,962.96,675.59
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,946.19,665.88
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,926.61,654.52
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,897.93,637.86
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,870.72,622.12
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,837.25,603.03
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,801.96,582.55
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,760.39,556.8
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,717.93,529.92
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,670.41,498.16
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,622.65,465.62
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,569.17,428.24
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,516.76,390.76
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,449.65,341.87
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,388.89,296.43
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,335.34,255.22
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,285.27,215.58
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,225.96,168.31
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,172.97,125.34
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,114.09,78.3
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,67.46,40.93
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,29.23,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,8.36,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,14.45,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,30.87,19.19
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,46.67,33.55
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,53.94,40.18
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,79.37,50.68
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,104.68,71.69
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,115.92,86.96
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,137.28,103.0
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,159.32,119.28
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,235.01,170.41
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,356.56,257.84
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,406.72,296.35
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,459.07,335.91
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,466.11,341.27
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,454.0,331.0
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,385.24,281.4
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,306.68,223.21
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,509.53,375.77
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,744.99,540.19
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,784.36,563.21
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,822.41,586.92
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,855.3,607.98
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,885.97,627.61
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,907.14,639.93
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,924.82,650.13
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,941.97,660.97
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,956.44,670.22
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,861.53,605.45
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,753.84,527.57
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,869.08,612.64
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,973.88,683.69
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,966.23,679.2
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,955.62,673.83
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,938.63,664.13
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,918.9,652.76
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,678.75,490.65
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,428.64,309.04
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,636.69,467.09
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,805.33,588.7
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,764.25,561.42
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,722.08,534.44
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,675.2,504.14
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,627.99,472.47
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,575.03,435.01
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,522.72,397.18
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,379.2,289.4
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,250.08,190.21
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,211.47,160.59
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,174.31,131.4
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,137.39,102.17
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,102.44,74.09
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,66.26,45.13
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,35.71,20.48
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,16.87,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,8.85,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,14.05,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,24.52,14.0
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,34.61,23.44
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,39.2,27.72
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,63.8,35.07
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,104.87,57.34
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,152.03,90.86
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,200.68,129.38
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,253.77,172.79
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,309.28,218.78
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,364.53,263.82
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,417.97,306.48
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,472.4,348.52
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,524.01,387.25
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,577.67,426.13
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,626.66,460.62
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,674.79,493.57
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,719.45,523.08
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,762.62,550.95
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,801.76,575.05
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,838.76,597.56
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,871.58,618.15
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,901.91,637.11
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,927.32,651.96
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,949.83,664.98
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,967.91,676.65
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,982.99,686.56
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,763.58,542.53
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,515.04,363.83
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,768.53,549.53
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,996.95,699.62
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,988.59,693.39
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,977.07,687.08
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,781.48,557.82
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,573.44,407.98
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,745.55,536.74
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,886.57,634.27
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,853.98,613.17
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,819.33,591.78
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,778.83,566.35
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,736.93,539.74
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,691.51,511.47
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,643.62,480.38
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,550.33,412.79
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,464.47,349.39
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,446.92,338.37
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,423.93,321.78
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,361.48,273.8
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,301.28,226.37
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,238.89,176.26
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,183.49,131.0
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,124.16,83.73
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,75.76,45.11
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,30.83,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,8.85,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,15.24,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,27.02,15.9
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,39.32,27.35
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,45.8,33.29
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,69.25,41.02
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,108.86,62.76
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,154.95,95.3
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,202.07,132.43
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,254.08,174.9
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,305.76,217.71
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,360.08,261.81
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,414.98,305.36
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,468.82,346.94
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,520.93,385.85
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,573.36,423.7
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,622.39,458.28
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,670.96,491.59
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,717.02,521.48
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,760.76,548.56
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,800.25,572.51
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,837.87,595.01
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,870.43,615.32
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,900.52,634.04
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,924.08,647.7
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,944.39,659.36
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,961.61,670.12
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,975.93,679.18
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,985.82,684.58
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,992.67,688.21
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,993.92,689.54
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,991.97,689.04
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,984.35,685.51
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,973.58,680.11
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,861.19,607.6
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,736.93,519.91
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,822.31,585.28
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,887.5,631.2
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,854.54,611.77
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,819.52,591.46
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,623.57,456.31
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,434.13,316.99
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,555.77,412.51
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,642.59,479.98
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,524.47,393.37
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,418.28,314.37
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,429.31,324.87
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,423.86,321.49
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,363.25,274.29
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,306.33,228.93
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,241.96,177.84
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,186.72,132.99
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,127.62,85.65
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,78.74,46.15
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,32.9,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,8.36,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,14.42,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,26.24,15.08
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,38.56,26.56
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,45.47,32.84
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,68.52,40.77
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,107.29,61.79
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,152.82,93.75
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,200.0,130.78
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,252.2,173.27
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,303.45,215.71
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,357.36,259.49
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,410.36,301.65
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,467.24,345.34
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,518.62,383.52
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,570.33,420.6
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,620.22,455.33
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,669.78,488.73
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,715.22,517.6
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,758.38,543.5
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,797.77,566.47
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,835.3,587.89
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,868.69,608.07
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,899.66,626.64
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,928.64,643.07
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,955.3,658.01
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,973.72,669.3
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,989.05,678.86
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,999.27,684.0
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,1006.24,687.31
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,1008.4,689.28
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,1007.19,689.36
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,1000.1,685.04
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,989.67,678.8
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,974.02,670.44
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,955.23,660.22
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,930.55,646.37
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,903.1,630.76
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,870.71,613.24
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,836.0,594.02
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,795.54,569.55
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,757.3,546.29
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,710.12,517.76
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,662.04,488.05
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,608.82,452.63
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,555.93,415.39
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,499.03,374.58
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,442.79,332.95
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,380.98,285.29
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,322.92,239.11
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,259.34,188.6
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,202.38,142.18
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,138.98,91.56
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,86.51,49.21
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,35.16,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,8.36,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,14.41,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,26.71,15.33
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,39.44,27.26
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,45.53,32.87
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,66.96,39.73
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,106.23,60.86
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,152.17,93.01
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,199.36,129.77
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,251.62,171.95
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,303.44,214.69
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,357.97,258.73
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,413.37,301.8
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,467.76,342.65
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,519.49,380.75
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,571.54,417.68
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,620.96,451.49
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,669.85,483.75
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,715.44,513.98
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,758.73,541.51
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,798.37,565.27
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,836.09,587.56
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,869.06,607.02
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,899.6,624.88
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,924.42,639.11
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,946.27,651.54
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,964.19,662.97
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,979.16,672.71
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,989.17,679.51
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,996.08,684.56
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,997.83,686.56
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,996.34,686.72
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,988.61,681.69
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,977.7,674.81
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,961.2,667.07
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,941.73,657.49
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,760.7,538.9
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,571.09,404.04
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,714.93,511.97
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,824.74,589.38
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,783.29,562.93
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,740.56,536.28
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,695.14,508.5
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,647.22,477.98
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,592.14,440.78
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,538.08,403.18
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,479.8,361.31
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,423.62,319.65
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,361.35,271.61
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,301.34,224.14
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,238.54,174.1
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,182.71,128.83
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,123.43,81.82
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,74.57,42.58
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,31.0,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
