Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,7.86,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,13.6,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,26.35,14.9
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,39.5,27.28
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,46.78,33.9
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,68.59,41.6
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,108.14,63.0
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,154.27,95.25
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,200.98,131.77
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,253.22,174.36
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,304.8,217.34
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,359.1,261.78
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,412.32,303.88
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,469.54,347.47
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,522.01,386.86
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,574.86,425.21
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,624.83,459.38
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,674.4,492.02
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,719.7,522.1
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,763.59,549.78
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,803.34,573.43
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,841.19,595.49
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,874.34,614.57
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,905.04,631.93
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,932.98,647.79
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,958.39,662.03
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,976.3,673.04
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,991.14,682.3
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,1001.38,689.21
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,1008.41,694.29
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,1009.63,695.93
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,1007.51,695.65
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,1000.55,691.02
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,990.27,684.47
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,973.79,676.72
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,954.21,667.06
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,929.77,653.19
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,902.58,637.52
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,814.21,581.59
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,721.78,517.61
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,748.12,541.21
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,755.63,548.36
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,707.74,518.59
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,659.11,487.99
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,604.53,451.46
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,552.12,414.73
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,493.33,372.24
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,436.42,329.8
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,373.33,280.82
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,314.58,233.91
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,250.16,182.66
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,192.63,135.85
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,129.23,85.35
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,79.21,44.79
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,32.39,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,6.88,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,12.77,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,28.1,16.15
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,43.63,30.81
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,50.81,37.44
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,72.59,46.48
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,110.33,67.47
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,154.79,98.55
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,199.87,133.71
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,250.06,174.47
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,300.26,216.05
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,353.64,259.62
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,405.33,301.15
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,458.93,343.04
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,510.45,382.09
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,562.63,420.4
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,613.28,456.55
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,661.79,490.22
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,705.97,520.92
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,749.06,549.49
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,788.77,573.88
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,826.82,596.81
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,860.35,616.48
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,891.69,634.52
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,916.32,648.09
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,938.06,659.77
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,956.31,670.92
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,971.75,680.4
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,982.34,685.84
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,989.94,689.53
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,991.45,690.98
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,989.83,690.64
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,887.37,623.84
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,777.53,546.39
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,864.78,611.76
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,934.89,660.01
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,796.2,567.13
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,658.28,469.12
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,622.83,446.45
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,586.97,422.78
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,514.22,372.72
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,451.37,328.73
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,292.85,215.32
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,144.67,104.77
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,160.33,117.28
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,175.88,129.52
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,153.72,113.29
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,131.94,97.16
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,110.7,81.22
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,89.6,65.06
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,69.7,49.59
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,49.74,33.73
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,32.84,19.98
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,16.4,6.17
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,8.36,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.97,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,27.67,15.69
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,49.22,35.41
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,68.56,52.36
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,94.55,68.74
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,115.76,79.93
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,149.57,102.0
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,184.85,132.29
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,218.16,160.79
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,276.72,203.67
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,350.91,259.63
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,399.71,297.89
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,452.12,338.28
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,500.71,374.62
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,550.4,410.78
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,597.46,444.26
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,645.33,477.42
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,688.72,506.75
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,731.56,535.04
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,771.36,560.82
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,810.29,585.51
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,843.11,606.64
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,874.1,626.29
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,899.49,640.91
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,922.53,653.97
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,940.17,664.66
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,955.23,673.78
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,965.62,678.87
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,973.2,682.3
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,973.89,682.62
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,971.65,681.24
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,942.4,659.85
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,911.85,635.99
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,879.09,615.39
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,844.73,593.67
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,824.87,582.23
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,802.41,568.97
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,650.35,465.9
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,507.45,365.47
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,503.82,365.53
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,497.28,362.89
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,421.72,309.86
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,343.58,253.96
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,291.12,216.01
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,240.62,178.81
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,210.49,156.96
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,181.05,135.2
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,150.99,112.54
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,118.57,87.62
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,90.56,65.86
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,63.58,44.6
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,41.38,26.58
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,19.3,8.12
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,9.83,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,8.85,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,29.82,17.13
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,49.99,36.01
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,62.16,46.96
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,84.62,58.34
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,114.67,80.59
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,133.14,98.3
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,173.04,125.9
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,224.05,163.23
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,264.13,195.14
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,304.41,226.61
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,341.85,254.74
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,378.38,281.26
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,456.98,340.19
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,557.1,414.39
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,605.28,448.56
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,653.48,482.07
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,698.33,512.23
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,742.29,541.05
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,781.16,565.23
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,818.13,587.65
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,850.77,608.25
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,881.32,627.43
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,909.73,643.82
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,936.04,658.79
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,744.2,528.6
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,526.01,370.81
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,632.26,445.39
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,735.32,514.59
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,730.89,511.31
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,725.31,507.93
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,856.18,603.34
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,966.33,678.05
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,949.48,667.56
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,929.79,656.17
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,895.93,635.66
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,858.12,612.53
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,824.41,591.92
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,789.05,569.94
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,654.87,476.0
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,529.31,385.55
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,575.47,423.95
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,601.41,447.08
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,485.19,362.23
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,376.19,281.28
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,324.27,243.62
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,280.86,211.34
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,272.15,204.96
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,252.75,189.14
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,193.07,142.17
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,140.43,100.5
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,86.18,57.99
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,39.34,20.93
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,17.69,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,11.8,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,26.51,14.39
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,42.11,29.44
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,46.64,33.88
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,64.92,40.35
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,103.1,60.25
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,148.06,91.25
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,194.09,126.87
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,246.55,169.52
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,298.58,213.15
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,353.46,258.47
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,409.01,302.79
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,463.95,345.38
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,516.63,385.65
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,569.62,424.94
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,619.69,461.21
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,670.42,496.98
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,716.19,527.24
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,760.57,555.29
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,800.27,579.81
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,838.03,602.75
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,871.54,623.74
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,902.57,643.01
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,925.77,656.04
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,945.55,666.87
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,963.5,677.71
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,978.5,686.72
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,988.54,691.24
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,995.49,693.92
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,996.79,694.61
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,994.86,693.45
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,987.22,689.13
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,976.41,682.96
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,965.77,677.02
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,946.33,665.59
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,923.34,652.26
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,902.02,640.0
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,868.77,619.97
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,833.25,598.39
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,793.37,573.71
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,755.64,550.24
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,707.98,520.79
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,659.47,490.19
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,605.46,453.34
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,551.75,414.84
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,494.57,373.39
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,438.07,331.11
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,375.09,282.6
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,316.07,235.59
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,251.45,183.61
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,193.83,136.18
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,130.08,85.08
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,78.08,41.56
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,28.2,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,12.78,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,22.86,11.43
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,34.93,23.45
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,41.2,29.28
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,58.46,34.71
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,98.05,54.66
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,144.45,86.59
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,192.41,124.08
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,245.11,167.03
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,297.48,210.73
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,352.51,255.87
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,408.1,299.87
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,462.52,341.58
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,515.14,381.14
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,568.08,419.61
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,617.46,454.38
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,666.29,487.7
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,712.76,517.61
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,756.91,544.55
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,796.79,568.51
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,834.8,590.95
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,868.16,611.43
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,899.05,630.27
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,928.77,647.33
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,956.17,662.85
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,974.91,674.39
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,990.48,684.13
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,1000.85,689.71
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,1007.91,693.37
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,1009.59,694.94
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,1007.84,694.57
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,1000.67,691.33
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,990.12,686.12
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,974.3,677.37
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,955.3,666.71
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,928.48,651.42
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,899.21,634.52
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,865.92,614.66
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,830.34,593.19
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,789.06,567.74
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,750.18,543.65
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,702.96,514.65
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,654.95,484.56
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,601.16,448.94
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,547.78,411.71
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,490.09,369.9
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,433.08,327.26
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,371.22,279.02
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,313.24,232.43
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,248.5,180.65
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,190.82,133.45
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,127.41,82.83
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,75.12,38.88
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,27.11,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,11.8,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,22.08,10.61
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,34.19,22.8
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,39.54,27.8
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,55.9,32.36
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,96.93,52.5
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,144.75,85.21
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,194.16,123.66
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,248.8,168.12
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,304.94,214.96
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,360.93,261.12
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,416.33,305.22
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,473.46,349.15
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,527.18,389.75
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,582.97,430.4
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,634.09,466.6
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,684.68,501.34
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,731.21,530.62
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,776.15,558.14
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,817.39,582.78
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,856.61,605.74
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,890.64,626.39
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,921.99,645.22
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,945.36,657.57
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,965.17,667.68
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,983.85,678.51
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,999.41,687.45
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,1009.31,691.55
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,1015.94,693.75
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,1017.72,694.6
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,1016.11,693.54
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,1008.1,687.29
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,996.77,679.2
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,980.19,669.5
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,960.47,658.02
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,934.92,643.03
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,906.63,626.4
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,873.46,608.36
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,842.52,591.58
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,801.7,567.02
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,759.2,541.16
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,710.56,511.99
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,661.2,481.75
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,606.6,445.38
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,553.73,408.63
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,494.46,366.49
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,437.12,324.43
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,373.49,276.53
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,313.99,230.21
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,248.24,178.55
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,189.77,131.5
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,125.14,80.86
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,71.78,36.27
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,25.96,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,11.8,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,22.55,10.67
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,35.06,23.48
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,41.72,29.61
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,58.34,35.07
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,98.29,54.64
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,145.33,86.63
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,193.82,124.18
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,247.59,167.71
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,301.21,211.84
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,360.01,258.9
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,414.59,301.65
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,470.78,344.02
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,524.33,383.4
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,578.15,421.39
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,628.83,455.68
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,679.89,488.76
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,725.75,516.03
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,770.14,540.7
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,811.22,562.36
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,850.26,581.87
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,883.93,598.66
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,915.04,613.53
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,941.55,625.35
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,965.18,635.25
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,983.89,646.36
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,999.47,655.83
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,1009.38,661.69
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,1016.0,665.78
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,1017.27,668.33
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,1015.16,669.05
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,944.32,630.47
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,862.63,578.03
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,921.05,622.2
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,958.73,646.21
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,932.41,632.07
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,903.48,616.8
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,874.79,602.78
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,838.9,583.96
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,796.21,559.24
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,752.18,533.25
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,703.43,504.44
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,654.08,474.57
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,544.59,398.1
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,443.97,325.9
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,393.94,290.81
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,344.97,255.28
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,286.97,212.11
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,237.36,173.98
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,185.34,133.5
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,137.99,95.94
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,88.65,57.39
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,46.26,22.11
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,18.1,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,8.85,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,24.12,11.38
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,39.81,27.14
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,48.13,34.76
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,66.31,43.09
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,103.42,62.47
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,147.47,92.11
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,192.77,126.12
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,242.94,165.34
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,292.7,205.15
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,345.68,246.64
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,397.53,285.81
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,451.23,324.8
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,502.41,361.23
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,554.29,396.77
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,602.8,429.13
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,651.96,460.83
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,695.99,489.43
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,739.02,516.51
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,777.86,539.74
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,814.87,561.64
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,848.41,583.02
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,879.82,603.08
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,907.19,619.37
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,932.31,634.27
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,950.31,646.23
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,965.42,656.57
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,975.11,663.71
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,981.71,669.1
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,982.65,671.15
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,980.43,671.37
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,970.68,667.41
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,957.97,661.62
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,940.69,652.94
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,920.6,642.42
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,883.7,621.06
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,842.98,596.73
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,808.62,576.87
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,772.75,555.58
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,663.34,479.89
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,558.79,405.9
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,559.11,410.47
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,558.97,413.79
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,493.83,368.08
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,425.87,319.56
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,371.22,279.52
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,320.73,241.73
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,281.63,211.58
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,242.29,180.24
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,184.13,134.47
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,131.9,93.01
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,82.59,54.14
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,35.64,15.47
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,15.03,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,5.9,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,23.32,10.55
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,40.53,27.92
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,55.24,41.02
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,75.6,52.11
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,105.87,73.22
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,128.97,94.21
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,148.31,110.41
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,160.69,120.78
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,194.19,145.81
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,229.67,172.05
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,319.86,237.36
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,448.44,331.41
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,465.99,343.63
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,466.41,341.96
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,549.0,403.27
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,650.32,476.35
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,696.14,506.91
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,739.85,535.66
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,627.93,452.53
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,489.05,348.07
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,639.02,456.02
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,799.46,566.1
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,867.14,614.3
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,937.14,659.39
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,918.29,645.5
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,890.38,621.65
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,944.5,662.29
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,993.59,693.17
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,995.53,694.28
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,994.23,693.79
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,988.49,690.95
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,973.57,682.45
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,962.87,676.48
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,943.34,664.95
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,919.58,651.06
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,892.95,635.31
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,859.44,615.87
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,823.74,594.86
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,783.81,569.79
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,742.07,543.27
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,694.46,513.19
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,646.2,482.17
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,594.47,445.77
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,541.32,407.5
