Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,481.79,364.11
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,424.28,320.9
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,361.84,272.67
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,303.37,226.04
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,238.57,173.92
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,181.06,126.75
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,117.48,75.84
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,65.53,29.53
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,23.67,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,8.85,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,20.19,8.0
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,32.77,21.42
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,42.29,30.0
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,59.09,37.46
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,102.29,65.45
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,139.12,96.05
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,178.45,119.68
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,241.38,164.25
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,292.16,206.08
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,346.0,249.92
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,398.42,291.54
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,452.27,333.05
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,504.59,372.13
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,559.34,411.66
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,608.29,446.1
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,657.0,479.45
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,701.61,509.16
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,745.06,536.42
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,785.44,560.98
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,824.1,584.15
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,857.77,605.14
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,889.15,624.66
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,910.62,636.58
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,928.51,646.34
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,946.62,657.66
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,961.96,667.32
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,971.95,672.39
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,978.97,675.74
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,979.93,676.9
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,977.8,676.32
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,970.06,672.39
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,959.26,666.69
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,916.91,640.6
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,869.43,607.54
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,833.05,585.44
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,795.1,562.02
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,790.96,563.86
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,783.8,563.35
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,741.81,536.22
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,698.93,508.31
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,586.87,430.93
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,481.5,356.16
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,495.11,369.11
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,490.33,367.71
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,428.95,322.78
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,372.56,280.69
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,310.47,233.12
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,249.1,185.2
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,189.77,138.4
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,136.86,96.21
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,84.24,54.83
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,37.24,14.78
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,14.74,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.97,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,13.02,2.88
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,24.13,14.26
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,40.49,28.48
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,56.23,39.84
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,73.9,54.05
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,91.74,68.07
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,127.46,95.14
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,162.17,120.99
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,198.4,147.95
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,237.26,176.75
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,216.53,160.97
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,193.07,142.87
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,233.39,172.31
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,272.56,200.23
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,306.05,223.69
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,340.4,247.49
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,284.69,207.07
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,226.6,164.62
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,402.06,292.62
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,583.96,418.27
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,526.21,376.33
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,461.87,330.58
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,516.02,367.96
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,571.51,405.03
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,573.21,405.61
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,574.34,406.17
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,438.53,313.37
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,296.64,213.33
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,384.54,276.35
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,468.89,334.72
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,499.74,356.28
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,530.26,377.78
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,421.44,302.47
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,306.74,221.45
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,350.81,253.86
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,388.2,280.73
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,408.79,296.89
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,428.04,312.18
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,335.32,245.9
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,239.12,175.77
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,230.31,170.47
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,221.31,164.7
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,117.16,86.04
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,17.38,8.15
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,14.96,6.32
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,12.54,4.44
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,10.13,2.51
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,7.71,0.56
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,5.78,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.85,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,2.41,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.96,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.49,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,4.91,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,22.11,8.41
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,38.98,26.65
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,53.4,39.58
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,68.47,47.16
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,61.6,39.41
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,33.79,21.94
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,42.98,29.28
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,52.18,36.48
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,61.38,43.57
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,70.6,50.57
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,116.42,85.97
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,161.83,120.19
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,200.0,148.24
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,238.97,176.38
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,311.44,228.73
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,388.91,283.12
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,460.55,333.49
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,537.96,386.84
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,509.12,364.55
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,475.08,339.17
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,673.94,483.19
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,887.69,622.56
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,832.7,580.76
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,760.81,526.27
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,868.37,602.7
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,974.29,668.73
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,778.58,541.98
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,556.91,387.9
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,661.85,461.56
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,766.83,530.79
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,759.75,527.13
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,750.51,523.2
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,572.84,404.89
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,397.94,283.04
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,494.91,353.66
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,580.98,414.1
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,615.55,440.96
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,636.81,459.32
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,593.68,431.2
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,550.54,402.96
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,594.54,439.72
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,619.37,462.07
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,565.33,424.21
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,512.0,386.35
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,452.01,343.03
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,392.14,298.44
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,330.25,250.33
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,273.1,204.64
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,210.05,154.02
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,154.54,108.87
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,97.0,63.03
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,43.99,15.03
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,17.11,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,17.0,4.61
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,33.78,22.09
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,44.08,31.43
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,59.49,39.08
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,97.58,57.91
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,142.6,87.91
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,188.68,122.93
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,239.74,163.5
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,290.72,204.8
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,344.9,248.01
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,397.25,289.15
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,451.59,330.65
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,503.69,369.19
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,556.46,406.98
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,607.46,442.45
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,656.59,475.71
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,701.99,505.21
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,746.28,532.41
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,786.66,556.15
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,825.33,578.47
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,788.66,550.55
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,735.74,509.6
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,832.17,576.29
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,930.63,637.66
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,948.79,646.71
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,964.15,654.93
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,973.17,660.14
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,979.16,663.72
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,979.58,663.4
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,976.92,661.41
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,748.78,515.94
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,500.14,345.83
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,348.04,245.22
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,193.38,136.73
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,386.56,276.19
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,568.08,399.46
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,542.8,383.7
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,516.65,368.52
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,621.98,446.97
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,698.82,503.94
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,649.64,472.22
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,597.78,438.83
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,541.73,400.88
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,487.39,362.96
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,427.94,320.67
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,371.41,279.18
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,307.48,230.85
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,244.92,182.4
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,184.83,134.9
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,131.34,92.17
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,78.54,50.34
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,30.65,7.61
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,12.21,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,19.33,5.44
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,37.45,25.14
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,51.92,38.12
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,66.14,45.55
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,102.31,64.66
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,145.4,93.53
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,189.36,126.24
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,239.15,165.03
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,289.09,205.21
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,342.32,247.47
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,393.22,287.37
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,446.36,327.88
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,497.3,365.74
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,549.2,403.18
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,597.69,437.37
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,645.99,470.56
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,690.53,501.5
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,734.21,531.38
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,773.77,556.91
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,811.86,580.59
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,767.6,546.29
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,706.8,499.49
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,814.02,577.05
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,924.21,650.56
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,941.7,661.24
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,956.41,670.91
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,967.28,676.86
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,975.2,681.05
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,846.99,594.89
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,701.98,491.86
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,838.78,592.26
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,954.19,671.38
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,936.95,661.95
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,916.93,651.63
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,891.64,636.75
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,867.19,622.4
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,832.69,602.36
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,796.37,580.91
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,480.65,358.67
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,168.09,121.76
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,350.88,263.69
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,502.24,377.43
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,512.25,386.92
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,506.74,384.92
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,446.99,340.65
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,387.32,295.41
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,325.58,246.82
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,268.34,200.58
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,204.52,149.16
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,148.85,103.89
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,92.06,58.75
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,39.79,8.94
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,15.6,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,18.92,4.46
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,36.69,24.32
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,46.23,33.17
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,61.22,41.45
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,80.62,53.96
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,84.57,62.51
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,112.12,83.94
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,140.35,105.54
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,122.04,90.79
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,102.14,74.86
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,171.69,128.02
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,239.83,178.96
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,246.99,183.78
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,250.63,186.0
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,301.73,223.28
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,356.6,262.64
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,350.7,257.04
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,343.58,250.71
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,463.82,337.66
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,590.06,425.81
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,501.76,361.24
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,405.33,290.76
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,663.6,481.81
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,928.86,660.4
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,947.33,670.46
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,962.89,680.24
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,972.5,686.29
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,978.98,690.5
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,882.29,624.92
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,775.25,546.62
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,766.85,543.61
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,756.15,538.62
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,848.58,606.8
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,920.24,655.77
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,890.26,636.75
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,861.91,619.38
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,827.07,598.7
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,790.43,576.65
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,747.38,548.83
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,703.44,519.95
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,654.15,487.23
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,604.83,453.78
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,549.22,414.18
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,491.91,372.53
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,432.15,328.47
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,375.44,285.5
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,313.53,237.48
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,256.62,192.16
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,193.65,141.71
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,135.03,94.53
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,79.88,50.8
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,29.5,3.29
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,12.5,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,2.41,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,4.82,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,8.19,1.28
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,11.57,4.26
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,15.91,7.41
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,20.26,10.98
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,22.68,12.92
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,25.1,14.83
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,25.11,14.76
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,25.11,14.7
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,50.27,34.85
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,75.47,54.79
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,58.04,40.76
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,40.63,26.81
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,59.04,41.25
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,77.48,55.51
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,141.6,105.27
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,205.95,154.27
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,184.61,137.69
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,163.0,121.04
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,183.92,136.89
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,205.01,152.72
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,252.96,188.55
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,301.3,224.11
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,362.18,268.46
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,421.04,310.59
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,403.19,297.34
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,384.93,284.12
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,405.8,299.29
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,426.69,314.24
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,501.01,368.34
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,582.59,426.06
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,632.56,462.22
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,687.52,501.12
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,658.29,481.2
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,620.4,456.04
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,502.51,372.32
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,381.15,284.06
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,429.23,322.02
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,464.83,349.66
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,558.76,422.84
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,619.61,469.72
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,566.43,430.57
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,513.66,391.91
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,453.61,346.9
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,396.07,302.65
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,333.83,253.76
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,275.93,206.95
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,209.31,153.61
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,153.24,107.75
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,94.85,60.49
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,43.62,3.27
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,16.04,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,14.68,0.94
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,29.08,18.3
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,37.56,26.25
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,49.07,36.41
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,87.61,49.53
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,133.51,80.09
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,179.33,123.18
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,210.56,154.37
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,211.11,158.43
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,198.51,150.41
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,221.32,167.33
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,244.47,184.24
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,315.46,237.11
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,390.5,292.11
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,431.55,321.21
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,474.12,351.09
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,534.48,394.97
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,598.88,441.21
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,575.84,421.9
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,546.56,398.27
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,585.41,425.93
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,625.25,453.94
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,631.87,458.1
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,637.49,461.73
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,614.87,445.16
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,585.94,424.32
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,707.45,511.98
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,820.86,591.32
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,644.13,466.83
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,464.48,336.6
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,731.22,537.27
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,968.41,701.22
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,845.39,616.95
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,719.13,524.65
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,688.61,504.81
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,657.3,483.85
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,733.9,544.58
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,792.25,590.2
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,750.14,562.07
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,706.78,533.02
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,657.09,498.87
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,607.34,464.02
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,554.52,425.67
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,501.98,386.71
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,441.85,341.32
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,382.16,295.15
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,321.42,247.03
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,264.61,200.7
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,200.67,148.25
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,144.88,102.1
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,88.49,56.13
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,37.53,0.0
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,13.82,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,17.3,1.13
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,31.6,20.31
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,44.03,31.7
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,58.53,44.44
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,88.46,60.79
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,104.33,78.89
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,131.28,99.27
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,163.39,123.57
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,232.15,170.23
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,341.58,251.11
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,369.92,276.02
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,382.4,286.4
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,457.87,343.37
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,553.95,414.83
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,603.86,450.5
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,654.92,486.24
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,700.63,518.18
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,745.32,548.43
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,786.46,573.86
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,826.07,597.94
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,806.78,581.55
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,774.59,554.17
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,856.21,612.59
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,940.55,666.27
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,895.38,634.32
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,840.11,592.18
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,795.6,560.36
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,752.09,528.77
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,773.49,543.74
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,793.45,557.24
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,891.81,628.55
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,975.13,682.93
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,834.41,590.44
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,691.22,489.65
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,799.41,571.06
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,885.23,629.87
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,850.83,607.81
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,814.33,585.36
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,674.66,491.74
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,542.92,397.53
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,536.04,396.69
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,530.1,395.24
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,530.54,398.07
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,522.03,393.48
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,461.38,348.77
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,403.2,304.88
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,339.18,255.34
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,279.74,207.87
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,213.4,154.87
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,154.24,106.77
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,93.6,57.85
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,40.19,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,14.69,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,15.57,0.0
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,30.84,19.52
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,40.47,28.48
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,52.08,38.6
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,89.65,52.07
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,134.22,81.16
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,180.58,116.39
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,232.87,158.53
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,285.05,201.78
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,340.41,246.96
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,393.89,289.89
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,449.29,333.0
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,504.44,374.37
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,558.01,413.24
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,608.06,448.37
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,657.66,482.04
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,703.91,512.27
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,748.95,539.55
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,789.26,563.22
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,826.05,584.24
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,859.95,604.82
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,891.44,623.79
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,915.91,637.01
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,941.49,650.9
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,955.22,658.85
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,970.11,667.69
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,980.49,674.43
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,987.73,679.42
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,988.74,680.76
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,986.49,680.28
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,978.95,676.71
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,968.15,671.26
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,950.78,661.85
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,936.14,654.22
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,908.33,638.32
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,878.09,620.9
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,843.32,601.68
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,806.5,580.85
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,762.61,553.83
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,719.9,527.25
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,601.37,445.79
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,492.52,367.47
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,508.52,382.3
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,507.28,383.24
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,446.46,338.22
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,388.42,294.29
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,319.99,241.43
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,260.44,193.99
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,195.3,141.7
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,139.05,96.16
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,81.56,50.12
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,27.94,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,11.18,0.0
