Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,14.78,0.0
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,29.25,18.06
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,36.94,25.43
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,45.99,33.45
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,84.58,46.76
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,130.91,76.85
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,178.41,112.93
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,231.69,155.89
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,284.9,200.38
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,341.04,246.67
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,397.4,292.2
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,453.08,335.97
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,506.91,377.0
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,561.1,416.92
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,611.74,453.14
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,662.67,488.45
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,708.64,519.17
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,753.16,547.55
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,794.2,572.29
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,833.32,595.39
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,866.9,615.86
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,897.89,634.55
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,921.08,647.25
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,940.79,657.77
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,891.0,624.46
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,822.16,573.28
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,914.0,638.35
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,991.63,685.58
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,992.09,684.97
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,989.22,683.12
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,982.02,679.21
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,971.51,673.41
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,954.39,663.2
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,934.23,651.24
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,912.51,638.8
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,882.8,621.34
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,848.44,602.16
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,811.94,581.37
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,769.81,555.45
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,726.15,528.24
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,676.89,497.87
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,629.0,467.33
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,573.92,429.04
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,519.43,390.13
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,458.8,345.61
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,400.65,301.62
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,336.91,252.18
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,277.71,204.81
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,210.78,151.43
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,151.3,103.23
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,81.71,49.19
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,20.1,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.83,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,14.82,0.0
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,29.3,18.02
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,37.79,26.11
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,47.37,34.6
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,85.17,47.78
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,130.88,77.36
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,177.92,112.83
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,231.49,155.85
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,284.94,200.58
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,341.38,247.11
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,398.82,293.36
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,456.06,338.11
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,510.05,379.17
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,564.35,419.05
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,616.84,456.34
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,667.18,491.01
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,713.77,522.23
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,758.88,551.38
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,799.98,576.64
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,839.11,600.34
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,873.13,620.5
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,904.51,638.84
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,932.46,654.9
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,957.58,669.15
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,975.96,680.24
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,991.06,689.4
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,1000.82,694.27
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,1007.15,697.15
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,1008.49,698.19
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,1006.34,697.22
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,998.69,693.0
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,987.62,686.81
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,970.19,676.42
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,949.54,664.14
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,921.55,647.63
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,891.04,629.52
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,857.08,610.11
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,820.84,589.05
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,782.56,565.5
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,738.31,537.71
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,689.27,507.17
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,639.57,475.62
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,583.48,436.66
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,529.41,397.75
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,468.03,353.34
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,409.0,309.09
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,343.14,257.65
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,282.36,208.64
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,214.67,154.32
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,155.86,106.17
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,89.61,52.56
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,29.71,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,14.44,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,28.54,17.31
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,35.07,23.81
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,41.61,29.72
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,81.13,43.29
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,128.48,73.76
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,177.29,110.96
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,235.02,158.0
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,289.54,204.3
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,346.89,252.37
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,403.02,298.6
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,460.99,344.93
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,518.07,389.03
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,572.8,430.02
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,624.36,467.6
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,675.21,503.58
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,722.82,534.25
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,768.83,563.06
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,810.77,588.83
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,850.57,612.82
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,885.0,634.3
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,916.68,653.88
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,941.35,667.48
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,962.48,678.79
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,981.34,690.09
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,996.93,699.37
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,1007.19,703.93
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,1014.02,706.45
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,1014.88,706.85
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,1012.23,705.24
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,1003.06,698.59
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,990.46,689.98
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,973.56,679.92
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,953.45,667.97
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,925.7,651.56
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,895.3,633.47
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,859.78,611.75
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,822.04,588.5
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,783.44,564.53
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,738.9,536.39
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,688.92,505.12
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,638.34,472.89
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,580.54,433.49
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,525.22,394.41
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,463.72,349.06
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,404.69,304.19
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,337.19,251.8
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,275.31,202.29
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,208.01,148.66
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,149.71,101.31
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,84.83,48.7
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,25.55,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,16.87,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,32.76,20.69
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,49.52,36.01
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,67.33,51.62
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,96.71,67.65
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,127.07,88.9
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,165.86,113.26
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,226.85,157.78
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,279.83,200.38
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,343.0,251.53
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,400.78,298.98
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,458.72,345.47
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,512.95,387.86
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,567.49,429.17
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,620.6,468.24
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,671.75,504.86
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,718.66,535.96
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,764.08,564.67
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,804.65,589.82
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,843.16,613.23
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,877.33,633.28
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,908.84,651.27
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,934.41,665.43
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,956.84,677.48
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,975.52,688.51
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,990.97,697.52
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,1000.63,701.49
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,1006.89,703.41
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,1006.71,702.86
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,1003.05,700.3
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,994.47,694.8
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,982.53,687.35
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,964.8,676.38
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,943.92,663.55
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,917.62,647.7
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,888.55,630.11
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,853.68,608.77
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,816.57,585.89
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,779.2,562.97
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,735.67,535.68
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,685.77,504.57
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,635.26,472.46
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,578.34,432.73
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,523.71,393.37
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,461.88,348.55
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,402.58,304.03
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,335.13,251.42
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,273.33,201.69
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,205.15,147.09
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,146.34,99.13
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,81.1,45.64
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,21.96,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,16.43,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,32.01,19.87
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,40.4,28.22
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,49.94,36.73
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,93.91,62.45
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,122.01,87.85
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,159.66,106.88
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,233.82,158.27
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,287.92,203.85
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,345.12,251.53
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,371.38,276.5
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,374.09,279.98
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,459.62,345.24
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,572.65,430.45
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,626.28,469.26
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,677.83,505.82
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,724.58,536.55
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,769.75,565.1
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,811.42,591.02
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,850.95,615.2
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,885.53,636.97
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,917.41,656.86
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,942.07,670.85
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,963.37,682.68
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,981.66,693.77
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,996.68,702.84
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,1005.88,707.12
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,1011.64,709.37
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,1011.94,709.79
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,1008.76,708.17
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,999.64,701.75
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,987.15,693.35
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,968.88,682.84
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,947.46,670.39
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,917.96,652.74
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,891.36,636.97
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,855.36,616.03
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,817.2,593.47
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,692.66,509.07
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,567.87,418.6
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,455.33,338.36
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,345.13,257.31
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,442.05,334.39
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,503.95,382.95
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,440.96,336.36
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,381.05,290.89
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,308.97,234.2
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,247.08,184.18
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,180.46,130.21
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,123.69,84.23
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,64.4,35.1
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,13.56,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,15.55,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,30.31,18.31
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,50.49,36.43
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,66.99,50.86
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,93.84,66.34
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,125.39,88.72
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,161.54,114.61
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,208.6,150.13
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,241.25,178.22
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,271.29,203.16
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,320.82,240.6
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,378.96,284.32
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,437.83,328.39
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,503.27,376.83
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,573.18,429.33
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,655.83,490.14
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,702.37,522.13
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,747.76,551.75
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,789.0,577.7
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,828.73,602.31
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,815.92,591.08
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,789.46,567.25
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,867.82,624.59
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,944.18,673.36
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,962.24,684.36
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,977.2,693.8
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,987.53,700.36
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,994.6,704.97
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,995.38,705.69
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,992.8,704.43
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,984.34,698.41
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,972.55,690.41
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,955.14,680.01
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,934.67,667.73
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,913.73,655.2
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,884.45,637.22
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,848.72,616.23
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,810.88,593.62
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,766.27,565.11
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,720.48,535.45
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,669.96,502.91
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,621.08,470.11
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,434.3,330.34
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,265.7,200.15
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,334.84,256.0
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,383.13,292.57
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,315.87,239.08
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,252.7,187.82
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,185.02,132.78
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,127.57,85.97
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,68.28,35.83
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,13.34,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,16.39,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,31.96,19.57
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,44.79,31.82
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,53.24,39.49
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,89.1,57.05
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,128.48,85.92
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,168.16,117.9
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,206.76,149.79
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,256.19,187.85
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,311.0,230.46
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,354.53,265.19
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,397.4,298.18
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,446.28,334.84
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,500.25,374.5
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,573.52,429.87
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,661.36,494.88
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,708.16,527.41
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,753.23,557.22
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,794.34,583.0
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,833.59,607.23
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,867.89,627.68
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,899.64,646.26
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,923.51,659.81
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,944.03,671.2
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,962.07,681.88
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,977.01,690.6
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,986.8,695.0
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,993.34,697.44
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,993.58,697.16
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,990.48,694.94
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,982.04,689.83
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,970.31,682.8
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,903.59,640.5
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,826.7,586.36
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,783.71,557.77
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,739.97,528.3
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,780.05,561.48
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,802.1,579.03
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,758.38,551.01
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,715.8,523.95
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,664.86,491.42
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,613.76,456.89
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,548.37,410.51
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,485.63,364.99
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,429.95,324.47
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,376.02,283.78
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,306.67,229.86
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,246.39,181.56
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,178.78,127.7
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,121.55,81.73
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,60.31,29.68
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,10.73,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,13.79,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,27.16,15.66
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,36.56,24.94
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,45.44,32.9
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,82.39,46.54
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,129.03,76.09
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,176.54,111.79
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,230.76,155.58
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,284.84,200.96
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,342.1,248.37
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,400.23,295.5
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,458.45,341.44
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,513.6,383.66
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,569.03,424.63
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,622.47,463.03
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,673.99,498.99
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,721.25,529.45
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,766.97,557.48
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,808.3,582.32
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,847.52,605.42
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,882.38,626.33
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,914.55,645.32
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,939.48,658.62
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,961.09,669.8
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,979.71,680.51
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,995.06,689.26
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,1004.13,692.79
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,1009.76,694.35
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,1009.93,694.17
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,1006.61,692.03
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,997.37,685.02
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,984.76,676.14
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,966.86,665.61
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,945.81,653.27
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,918.01,637.33
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,887.53,619.72
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,857.12,603.36
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,819.39,582.12
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,775.6,555.52
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,730.42,527.69
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,679.18,496.4
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,627.51,463.66
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,571.52,425.06
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,514.75,384.74
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,451.83,339.21
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,391.75,294.17
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,324.81,241.99
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,263.27,192.5
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,193.66,137.08
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,133.42,88.42
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,60.06,26.82
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,16.71,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,26.39,14.91
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,34.21,22.96
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,41.29,29.39
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,78.65,42.54
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,126.45,72.58
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,175.15,109.1
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,230.72,154.01
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,288.3,202.27
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,346.29,250.3
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,403.18,295.93
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,461.86,341.28
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,517.08,382.99
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,574.11,424.33
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,626.2,460.77
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,677.56,495.4
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,725.19,524.87
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,771.21,552.09
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,812.81,576.24
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,852.18,598.56
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,886.97,619.42
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,919.01,638.48
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,946.99,653.62
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,972.0,666.89
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,990.14,677.97
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,1004.85,687.15
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,1014.57,692.57
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,1020.72,695.96
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,1021.27,697.04
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,1018.2,696.11
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,1009.51,690.97
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,997.28,683.79
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,979.64,674.37
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,958.7,662.99
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,927.9,645.49
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,894.76,626.47
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,859.18,607.03
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,821.35,585.84
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,781.88,562.06
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,736.35,533.92
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,685.31,502.45
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,633.7,469.92
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,575.55,429.42
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,518.22,388.26
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,457.24,343.78
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,397.51,298.66
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,329.75,245.57
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,267.59,195.28
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,197.17,138.82
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,136.95,89.74
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,61.4,24.67
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,15.73,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,24.78,13.59
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,32.79,21.86
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,39.61,28.08
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,76.64,40.91
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,124.53,70.94
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,173.85,108.02
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,229.42,152.84
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,286.99,201.01
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,345.0,248.97
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,401.65,294.32
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,460.14,339.42
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,515.64,381.3
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,572.9,422.81
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,624.69,459.12
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,675.7,493.67
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,723.3,523.97
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,769.27,552.27
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,810.83,577.3
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,850.16,600.64
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,884.91,622.14
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,916.9,641.86
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,941.41,655.53
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,962.36,667.04
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,981.0,678.58
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,996.35,688.2
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,1006.34,693.22
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,1012.88,696.27
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,1012.94,696.96
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,1009.47,695.67
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,1001.01,691.46
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,989.12,685.27
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,970.91,674.88
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,949.52,662.6
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,921.34,646.46
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,890.44,628.56
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,855.18,607.43
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,822.38,587.8
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,777.4,560.23
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,730.97,531.36
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,679.71,499.57
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,628.0,466.45
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,571.2,427.52
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,513.84,386.89
