Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,450.19,339.55
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,389.44,292.91
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,321.09,239.25
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,258.69,188.78
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,188.65,132.71
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,128.96,84.19
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,56.53,19.37
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,85.5,16.0,1.35,25.5,24.0,15.73,0.0
2017,8,21,6,30,171.0,32.0,1.5,26.0,48.0,24.82,13.38
2017,8,21,6,45,279.0,46.0,1.7,26.5,92.5,34.71,23.33
2017,8,21,7,0,387.0,60.0,1.9,27.0,137.0,44.07,31.7
2017,8,21,7,15,455.5,69.5,1.85,27.5,189.5,78.45,44.07
2017,8,21,7,30,524.0,79.0,1.8,28.0,242.0,123.9,72.43
2017,8,21,7,45,578.5,84.5,1.8,28.5,297.0,171.58,108.06
2017,8,21,8,0,633.0,90.0,1.8,29.0,352.0,225.61,151.36
2017,8,21,8,15,387.0,156.0,1.8,29.5,323.5,251.48,181.3
2017,8,21,8,30,141.0,222.0,1.8,30.0,295.0,252.28,187.64
2017,8,21,8,45,185.5,244.5,1.8,31.0,351.0,301.03,223.26
2017,8,21,9,0,230.0,267.0,1.8,32.0,407.0,354.69,261.81
2017,8,21,9,15,258.5,286.5,1.8,32.5,456.0,400.4,294.5
2017,8,21,9,30,287.0,306.0,1.8,33.0,505.0,450.64,329.8
2017,8,21,9,45,551.5,212.0,1.8,33.5,624.0,544.35,398.79
2017,8,21,10,0,816.0,118.0,1.8,34.0,743.0,660.9,481.94
2017,8,21,10,15,826.0,120.0,1.8,34.0,779.5,707.88,512.68
2017,8,21,10,30,836.0,122.0,1.8,34.0,816.0,752.85,541.08
2017,8,21,10,45,842.5,124.0,1.8,34.5,845.0,793.38,565.1
2017,8,21,11,0,849.0,126.0,1.8,35.0,874.0,831.78,587.44
2017,8,21,11,15,854.5,127.5,1.8,35.5,895.5,866.52,607.19
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,898.72,625.17
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,924.16,639.37
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,946.51,651.7
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,964.67,662.89
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,979.63,672.27
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,989.38,678.61
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,995.78,683.08
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,825.67,575.2
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,632.95,441.23
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,816.79,573.25
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,970.46,672.1
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,952.66,660.95
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,931.77,649.42
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,904.09,634.0
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,878.97,620.14
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,843.31,600.29
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,805.52,578.82
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,760.82,551.5
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,714.88,522.9
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,663.58,491.1
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,613.95,458.74
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,554.52,416.79
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,496.58,374.69
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,433.39,327.82
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,373.37,281.8
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,303.81,227.25
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,240.9,176.5
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,171.25,120.46
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,114.19,74.14
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,50.99,13.57
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,15.73,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,24.88,13.22
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,33.56,22.35
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,41.7,29.69
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,76.52,42.03
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,123.37,71.16
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,171.21,106.51
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,226.09,150.15
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,280.95,195.77
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,340.96,244.68
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,397.15,289.58
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,455.38,334.43
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,510.56,375.42
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,565.99,414.89
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,619.26,451.58
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,670.33,485.5
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,717.74,514.62
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,763.6,541.43
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,805.11,565.44
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,844.45,587.76
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,879.26,608.87
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,911.38,628.3
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,937.11,642.51
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,959.6,654.79
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,978.69,666.46
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,994.48,676.27
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,1004.39,681.94
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,1010.82,685.67
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,1011.74,687.05
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,1009.11,686.48
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,999.92,682.69
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,987.23,676.88
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,969.28,667.39
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,948.12,655.99
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,917.79,638.91
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,885.05,620.25
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,853.71,601.96
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,815.13,578.89
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,770.94,552.3
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,725.37,524.41
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,673.39,492.22
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,621.03,458.57
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,563.38,418.21
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,505.3,376.5
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,441.48,330.1
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,380.75,284.35
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,310.87,229.97
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,247.49,179.17
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,177.54,123.72
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,117.81,75.55
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,51.47,8.69
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,14.74,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,23.26,11.8
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,33.22,22.04
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,42.78,30.59
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,78.22,51.52
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,98.76,73.29
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,137.77,90.93
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,224.67,148.26
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,278.41,191.78
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,335.4,237.47
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,391.07,280.75
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,450.16,324.91
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,504.11,364.91
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,558.52,403.96
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,609.84,439.21
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,660.47,472.93
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,706.82,502.23
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,751.79,528.62
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,791.96,551.54
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,830.74,573.28
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,864.74,593.03
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,896.18,611.16
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,922.11,625.4
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,945.11,637.93
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,962.68,649.4
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,977.04,659.12
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,985.67,665.56
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,990.95,670.16
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,990.35,671.38
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,986.35,670.69
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,923.33,634.31
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,848.38,584.3
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,720.33,501.17
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,594.84,416.76
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,560.56,395.64
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,526.13,373.51
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,396.53,284.93
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,271.65,196.26
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,248.11,180.09
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,224.72,163.56
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,309.81,229.09
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,374.35,278.38
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,318.48,238.02
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,265.31,199.19
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,226.98,170.83
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,189.62,142.5
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,145.53,108.29
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,108.37,78.87
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,73.62,51.1
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,41.06,24.97
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,19.42,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,5.9,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,11.57,2.96
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,24.13,14.56
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,36.7,25.59
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,51.68,36.5
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,66.29,48.29
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,111.08,82.7
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,160.62,120.28
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,212.28,157.7
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,274.62,203.79
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,316.66,235.54
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,360.04,267.7
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,409.55,303.64
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,462.13,341.1
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,469.04,344.45
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,469.22,342.62
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,434.38,316.79
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,392.68,285.69
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,585.3,428.16
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,797.81,575.19
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,830.52,594.66
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,861.26,614.11
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,886.99,629.45
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,910.33,643.27
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,927.78,654.34
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,942.46,663.78
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,950.42,669.12
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,955.39,672.75
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,954.22,672.65
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,950.04,670.81
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,891.79,632.3
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,832.59,591.22
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,550.75,399.93
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,260.34,188.86
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,476.53,350.74
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,680.03,494.65
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,608.84,445.1
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,532.13,392.28
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,416.3,309.06
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,298.77,222.18
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,342.47,257.81
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,372.42,282.49
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,248.1,188.29
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,123.26,91.37
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,104.35,77.18
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,85.42,62.57
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,66.98,48.05
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,48.49,33.19
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,32.83,20.38
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,17.37,7.54
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,8.68,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,8.36,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,16.4,6.38
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,34.46,23.2
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,51.82,38.49
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,72.05,53.18
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,92.65,69.85
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,123.33,93.34
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,154.18,116.77
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,197.78,149.7
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,244.31,184.97
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,286.43,216.99
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,331.27,250.77
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,359.32,271.37
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,385.96,290.41
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,402.92,301.85
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,418.23,311.79
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,429.22,319.19
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,438.86,325.53
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,496.52,367.78
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,556.07,410.91
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,544.37,401.41
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,527.38,388.3
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,537.0,394.37
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,546.23,400.1
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,530.96,388.82
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,514.78,376.96
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,565.45,414.4
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,623.23,456.37
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,561.62,412.69
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,506.07,372.98
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,483.0,356.69
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,459.61,340.05
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,511.83,380.7
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,570.93,425.84
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,564.83,422.68
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,557.19,418.61
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,422.37,319.27
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,276.53,208.89
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,351.14,268.36
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,421.26,323.31
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,378.56,292.02
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,336.42,260.91
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,307.02,239.06
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,276.56,215.91
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,237.86,185.96
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,199.6,155.61
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,159.97,123.11
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,121.85,91.3
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,83.61,59.54
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,48.25,29.8
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,22.04,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,6.88,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,13.5,4.1
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,28.0,17.83
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,42.42,30.61
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,59.17,43.0
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,76.09,56.99
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,59.43,43.28
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,41.53,28.49
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,34.28,22.45
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,27.04,16.44
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,100.92,75.98
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,173.52,133.33
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,163.86,125.26
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,153.72,116.89
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,170.81,130.1
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,188.2,143.49
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,163.06,123.47
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,137.44,103.1
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,146.86,110.18
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,156.45,117.37
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,201.41,152.24
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,246.82,187.21
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,206.13,155.65
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,165.11,123.77
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,150.2,112.09
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,135.18,100.32
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,154.35,115.34
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,173.61,130.4
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,154.49,115.52
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,135.34,100.59
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,133.38,99.12
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,131.42,97.67
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,110.29,81.44
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,89.19,65.11
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,125.91,94.26
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,162.96,123.62
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,100.69,74.69
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,39.65,26.16
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,42.06,28.19
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,44.47,30.23
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,60.43,43.22
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,76.41,56.29
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,96.3,72.59
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,117.18,89.76
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,98.77,75.1
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,80.35,60.22
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,63.45,46.37
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,46.52,32.29
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,31.38,19.55
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,16.4,6.71
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,8.2,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,5.9,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,11.57,2.5
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,23.65,14.13
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,35.73,24.9
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,50.25,35.68
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,64.43,47.43
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,49.75,35.34
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,34.76,22.94
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,84.46,63.36
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,132.82,102.05
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,148.87,114.46
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,165.13,126.98
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,165.02,126.5
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,164.75,125.92
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,167.65,127.92
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,170.6,129.99
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,145.03,109.62
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,119.1,88.99
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,157.15,118.63
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,195.62,148.23
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,224.04,170.04
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,252.69,191.94
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,245.98,186.67
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,239.17,181.4
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,237.2,179.83
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,235.14,178.22
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,181.83,136.96
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,128.43,95.33
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,157.44,118.14
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,186.58,140.96
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,142.23,106.47
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,98.06,71.86
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,84.83,61.69
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,71.69,51.51
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,112.15,83.72
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,153.11,116.24
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,134.35,101.64
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,115.68,87.04
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,76.93,56.33
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,38.67,25.68
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,36.72,24.26
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,34.78,22.83
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,24.62,14.6
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,14.47,6.3
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,12.06,4.33
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,9.64,2.34
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,7.71,0.73
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,5.78,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.85,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.93,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.98,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,11.3,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,21.99,9.65
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,40.29,28.35
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,58.49,44.82
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,82.29,61.06
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,109.11,82.09
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,105.48,80.3
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,97.53,74.82
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,116.97,90.42
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,136.51,105.91
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,189.0,147.31
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,241.73,188.47
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,307.94,240.5
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,378.86,296.0
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,331.8,257.86
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,277.33,213.58
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,281.7,216.58
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,285.83,219.36
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,319.51,244.55
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,355.51,271.22
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,302.2,230.21
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,249.78,189.75
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,259.66,197.26
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,269.55,204.75
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,510.54,391.96
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,754.85,573.94
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,638.35,484.09
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,517.61,390.73
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,599.88,454.7
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,674.68,512.27
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,778.39,593.27
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,877.59,669.43
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,907.05,695.44
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,915.25,701.61
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,884.09,680.05
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,856.06,660.91
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,641.19,501.28
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,421.69,327.13
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,580.69,458.46
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,690.81,547.38
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,640.14,510.06
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,587.52,469.89
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,530.8,425.73
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,474.94,381.19
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,411.37,329.39
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,351.24,278.97
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,285.12,222.65
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,224.96,170.14
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,154.67,110.51
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,95.75,58.1
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,34.67,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,12.29,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,19.4,7.48
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,28.24,18.13
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,36.21,25.52
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,68.18,36.69
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,115.54,66.04
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,164.9,104.27
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,219.48,150.16
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,274.07,197.73
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,333.94,249.39
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,390.13,297.53
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,447.89,345.71
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,502.38,390.91
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,557.19,435.27
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,608.94,475.38
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,660.44,514.25
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,707.26,548.91
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,752.58,580.97
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,793.89,608.78
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,833.0,634.74
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,866.54,657.68
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,897.39,678.64
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,918.2,691.12
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,939.46,703.94
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,851.9,638.71
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,748.18,555.91
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,771.16,572.39
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,793.04,587.61
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,664.4,493.17
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,533.69,395.53
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,395.52,294.87
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,252.3,187.73
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,445.84,336.26
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,624.36,469.04
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,635.57,478.34
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,635.32,480.07
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,717.74,547.02
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,775.93,592.52
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,733.99,563.19
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,688.12,531.25
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,635.15,493.82
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,582.26,454.93
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,523.45,409.88
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,466.12,365.11
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,401.13,314.08
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,339.92,264.59
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,267.9,205.57
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,206.42,153.9
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,137.85,97.2
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,81.35,47.54
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,29.0,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,12.78,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,20.27,7.64
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,30.77,20.24
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,40.98,29.61
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,72.01,40.71
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,118.77,69.67
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,167.61,107.0
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,222.46,152.46
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,277.67,200.0
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,336.3,250.1
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,394.54,298.57
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,452.38,345.38
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,507.69,390.22
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,563.43,434.21
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,616.19,473.98
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,668.45,512.27
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,716.6,546.99
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,762.96,578.63
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,804.89,605.6
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,844.79,630.81
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,879.08,652.89
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,910.67,672.99
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,938.38,689.27
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,963.09,703.47
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,981.37,714.44
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,996.29,723.25
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,921.19,671.59
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,830.46,602.01
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,927.52,675.32
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,1008.02,727.7
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,997.86,720.56
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,984.23,711.93
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,965.27,699.94
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,943.08,685.96
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,914.45,667.8
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,883.01,647.81
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,850.27,627.96
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,810.25,603.02
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,765.14,573.43
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,718.48,542.51
2017,8,30,16,15,770.5,95.0,3.05,29.5,523.0,665.19,506.95
2017,8,30,16,30,748.0,91.0,2.8,29.0,471.0,611.56,469.6
2017,8,30,16,45,719.5,85.5,2.55,29.0,416.0,552.52,425.68
2017,8,30,17,0,691.0,80.0,2.3,29.0,361.0,496.11,382.57
