Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,430.19,332.47
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,367.68,283.13
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,298.2,226.3
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,235.01,172.96
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,160.77,111.85
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,98.85,55.03
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,35.36,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,11.8,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,18.65,6.16
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,30.02,19.67
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,41.14,29.87
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,72.31,41.19
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,119.59,70.49
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,169.17,108.37
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,223.94,153.32
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,278.92,200.0
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,337.34,249.05
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,393.67,295.07
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,451.38,340.53
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,508.49,384.63
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,564.24,426.33
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,615.83,463.71
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,666.65,499.4
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,713.81,532.4
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,759.62,562.46
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,801.15,588.13
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,840.57,612.08
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,797.9,579.94
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,735.8,531.46
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,839.07,606.32
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,942.71,674.66
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,960.16,683.67
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,974.53,691.51
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,983.68,695.25
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,989.58,697.08
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,806.24,574.75
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,605.57,432.23
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,795.32,570.58
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,960.5,679.54
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,801.19,572.46
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,631.82,453.56
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,544.66,394.58
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,451.28,329.2
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,452.76,331.89
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,444.16,327.01
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,473.53,350.97
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,503.45,374.49
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,551.58,412.66
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,578.94,435.03
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,518.62,391.49
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,459.88,348.59
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,393.7,299.42
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,329.47,249.99
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,260.87,195.66
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,199.47,145.54
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,131.25,90.4
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,72.96,37.68
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,26.11,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,11.8,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,20.13,6.48
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,34.15,23.01
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,48.83,36.31
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,79.38,49.98
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,124.36,78.72
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,171.27,113.96
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,224.17,156.35
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,276.5,199.01
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,332.2,243.55
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,386.56,285.92
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,443.27,328.23
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,497.49,368.14
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,552.71,407.24
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,603.83,442.47
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,654.69,476.4
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,701.68,508.32
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,747.69,539.01
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,789.22,564.61
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,828.03,587.68
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,861.45,607.69
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,892.55,626.19
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,919.76,642.23
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,944.29,656.63
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,961.19,665.59
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,975.0,672.79
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,985.06,677.36
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,991.89,680.12
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,990.57,679.55
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,985.93,677.23
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,976.36,673.0
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,963.51,666.91
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,942.79,656.1
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,919.16,643.54
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,888.97,626.84
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,860.01,610.82
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,821.16,588.87
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,780.55,565.53
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,733.75,537.08
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,685.9,506.95
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,631.09,470.77
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,576.64,433.85
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,515.96,390.85
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,456.93,347.69
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,387.45,296.37
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,325.21,248.46
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,256.46,193.48
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,194.93,142.87
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,127.02,87.72
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,67.98,32.4
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,24.37,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,11.8,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,18.72,5.0
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,33.39,22.32
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,47.29,34.97
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,77.16,47.72
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,122.22,76.12
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,169.18,111.17
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,222.37,153.59
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,275.19,197.33
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,331.83,243.68
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,386.37,287.13
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,442.94,330.6
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,496.53,370.95
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,550.96,410.46
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,601.97,446.42
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,652.48,480.91
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,698.99,512.41
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,744.38,542.36
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,784.46,566.54
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,822.55,588.95
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,855.96,609.33
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,887.04,628.16
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,910.58,640.92
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,931.02,651.77
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,948.53,662.18
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,963.04,670.85
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,970.09,675.74
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,973.92,678.88
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,972.03,677.98
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,966.91,675.3
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,959.95,672.27
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,945.76,664.87
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,924.61,652.64
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,900.7,638.78
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,865.08,617.97
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,827.96,596.06
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,787.93,572.26
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,746.48,546.59
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,699.01,515.72
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,650.93,483.86
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,592.93,444.7
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,539.05,407.43
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,478.37,363.44
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,420.07,320.12
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,354.82,271.55
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,294.07,224.71
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,227.72,171.88
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,163.78,119.96
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,102.17,69.89
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,46.83,18.3
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,17.9,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,9.83,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,16.92,3.29
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,37.06,25.22
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,56.3,42.45
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,86.67,58.75
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,129.26,87.09
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,170.19,119.46
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,210.41,152.2
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,251.6,184.17
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,296.34,219.07
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,349.57,259.61
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,408.33,303.38
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,468.67,347.75
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,532.16,393.13
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,536.97,394.52
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,527.76,385.43
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,555.89,404.32
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,582.26,421.37
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,607.26,438.14
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,631.06,453.97
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,669.65,480.2
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,708.84,506.5
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,731.24,520.04
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,752.67,533.0
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,794.76,562.33
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,841.92,594.39
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,893.99,631.37
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,945.84,667.57
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,943.67,666.55
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,938.59,664.38
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,871.81,620.06
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,806.76,576.31
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,801.74,575.23
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,793.71,571.71
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,800.84,579.36
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,805.26,585.03
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,754.44,553.08
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,700.0,518.55
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,611.96,456.92
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,522.55,393.13
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,521.13,395.28
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,504.58,385.63
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,441.98,339.01
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,377.74,290.54
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,323.93,249.97
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,272.34,209.58
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,208.05,157.81
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,150.07,110.25
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,91.29,62.18
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,36.93,10.57
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,14.23,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,9.34,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,16.1,2.19
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,35.54,23.95
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,54.11,40.56
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,84.41,56.6
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,127.52,85.04
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,168.96,115.34
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,219.3,154.45
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,269.5,194.59
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,323.77,237.43
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,375.8,277.21
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,431.12,318.06
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,483.74,357.86
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,536.97,397.2
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,586.51,432.32
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,636.44,466.87
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,682.22,498.33
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,727.31,528.77
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,767.75,555.15
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,806.9,580.3
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,840.3,601.49
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,871.62,621.21
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,903.27,639.83
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,935.91,658.96
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,953.21,669.81
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,967.38,678.99
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,976.27,685.66
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,981.86,690.43
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,980.75,690.01
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,976.28,687.69
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,966.34,682.71
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,953.1,675.78
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,932.51,663.77
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,908.99,649.99
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,877.08,631.31
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,846.39,613.34
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,807.41,589.32
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,766.7,563.97
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,721.22,535.08
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,674.53,504.66
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,619.37,467.23
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,564.56,429.08
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,504.67,386.15
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,446.32,342.96
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,379.66,292.45
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,315.28,241.9
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,246.65,186.18
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,185.3,135.03
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,116.44,78.44
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,55.19,12.11
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,19.86,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,10.81,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.17,1.79
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,30.28,19.48
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,42.67,30.82
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,71.59,42.73
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,117.29,70.87
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,164.35,105.65
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,217.59,148.09
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,270.89,192.36
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,327.93,239.16
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,383.27,283.78
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,440.54,328.39
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,494.97,368.97
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,550.09,408.26
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,602.69,443.92
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,653.29,476.58
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,616.86,445.56
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,555.13,396.92
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,682.28,485.68
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,823.21,573.9
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,824.62,571.68
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,814.1,561.49
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,873.04,601.61
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,931.01,635.99
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,853.46,586.91
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,760.62,524.53
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,871.11,604.24
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,973.68,671.06
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,971.53,669.63
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,966.1,667.68
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,953.53,662.31
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,937.86,655.07
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,916.69,643.69
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,892.7,630.58
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,862.59,614.11
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,826.97,593.88
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,765.24,555.85
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,704.6,516.37
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,647.27,478.62
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,593.87,442.61
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,539.58,405.71
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,487.5,369.38
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,428.64,326.79
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,371.92,284.61
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,305.99,234.95
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,250.49,191.63
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,186.95,140.7
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,130.28,94.6
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,69.38,45.62
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,16.47,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,8.36,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,5.9,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,11.23,0.0
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,33.92,22.71
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,55.26,42.0
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,83.87,59.46
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,125.6,89.26
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,155.57,114.21
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,180.21,135.59
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,202.53,155.43
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,221.58,171.59
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,310.32,239.52
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,423.14,326.85
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,473.67,366.91
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,525.87,407.64
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,576.08,445.65
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,628.12,484.29
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,673.39,517.65
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,717.74,549.8
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,760.19,579.44
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,802.23,608.29
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,835.54,631.28
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,867.01,652.78
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,905.13,678.09
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,939.23,699.52
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,956.64,710.3
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,971.0,719.15
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,982.01,724.71
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,989.79,728.2
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,988.1,726.61
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,983.06,722.97
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,974.8,717.35
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,963.08,709.56
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,942.3,696.17
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,918.55,680.88
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,891.88,663.7
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,862.13,644.45
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,822.53,619.42
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,784.19,595.1
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,740.6,565.68
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,695.01,534.6
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,638.74,494.73
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,582.7,453.69
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,524.72,409.5
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,467.2,364.5
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,398.45,311.07
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,333.94,259.0
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,264.15,201.18
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,201.04,147.24
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,126.34,84.26
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,60.21,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,21.51,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,9.34,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,14.75,0.0
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,25.54,16.04
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,35.55,25.52
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,64.98,35.74
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,114.28,65.74
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,166.73,106.31
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,224.3,154.44
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,281.02,203.35
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,341.04,254.43
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,400.93,304.35
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,459.98,352.02
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,517.04,397.11
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,574.45,440.98
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,627.66,480.37
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,679.82,517.82
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,728.11,551.99
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,773.93,582.23
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,815.14,608.05
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,853.91,631.92
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,888.06,653.73
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,919.45,673.65
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,945.69,688.8
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,968.76,701.87
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,986.11,712.67
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,1000.06,721.42
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,1008.08,726.98
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,1012.54,730.44
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,1010.99,729.75
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,1005.86,726.98
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,994.23,719.18
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,979.16,709.34
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,957.4,697.65
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,938.24,687.71
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,906.32,667.96
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,871.82,646.5
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,832.11,621.38
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,790.4,594.69
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,741.68,562.81
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,694.19,531.37
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,637.98,492.48
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,582.0,452.06
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,519.23,405.63
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,458.26,359.07
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,389.33,305.18
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,324.79,252.79
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,252.71,192.63
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,188.6,137.85
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,116.08,76.47
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,50.1,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,9.34,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.8,0.0
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,27.12,17.22
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,38.52,27.97
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,67.43,38.94
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,115.72,68.59
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,165.74,106.58
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,222.23,153.17
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,278.41,201.36
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,338.1,251.95
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,396.0,300.24
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,457.45,349.73
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,513.44,394.52
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,569.79,438.16
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,622.96,477.38
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,675.46,514.84
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,724.06,548.18
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,770.2,577.49
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,812.06,603.37
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,851.71,627.37
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,885.9,648.71
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,917.32,668.09
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,945.49,683.91
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,970.7,697.71
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,987.72,707.64
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,1001.24,715.49
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,1009.25,719.96
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,1013.63,722.3
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,1012.42,721.29
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,1007.57,718.17
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,995.7,711.38
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,980.35,702.57
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,959.2,690.18
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,934.87,675.84
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,903.92,657.23
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,875.54,640.3
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,835.59,616.81
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,793.57,591.66
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,744.86,560.39
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,695.16,527.97
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,640.74,491.44
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,584.35,451.46
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,520.43,403.83
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,458.62,356.38
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,389.59,303.05
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,325.01,251.09
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,250.69,189.72
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,185.06,134.17
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,98.44,63.66
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,20.56,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,8.85,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,13.99,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,28.85,18.56
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,42.96,31.79
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,71.12,44.25
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,116.84,72.92
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,165.03,108.99
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,219.67,153.14
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,273.58,199.04
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,331.33,247.84
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,387.26,294.0
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,445.89,340.95
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,501.24,384.46
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,557.35,427.16
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,611.52,467.35
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,664.49,505.61
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,712.03,539.81
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,758.25,571.46
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,800.62,598.61
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,841.24,624.27
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,875.98,647.0
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,904.71,665.7
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,930.24,680.98
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,952.7,694.22
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,970.06,705.23
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,984.1,714.2
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,991.32,717.8
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,995.07,719.31
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,992.86,718.21
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,993.19,718.95
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,980.8,711.87
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,965.06,702.79
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,943.08,689.38
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,918.06,674.04
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,885.86,654.18
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,851.27,632.63
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,810.48,607.4
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,770.68,582.6
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,720.94,549.51
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,670.59,515.35
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,614.07,475.24
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,558.03,434.48
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,493.67,386.39
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,431.82,338.77
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,363.28,284.82
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,299.47,232.81
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,225.37,171.17
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,162.1,117.55
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,94.93,59.89
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,27.49,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
