Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,7.86,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,12.37,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,28.9,18.51
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,44.65,33.22
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,72.6,46.86
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,117.2,75.48
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,163.18,109.8
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,216.27,152.51
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,269.02,197.12
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,325.18,244.38
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,380.05,289.5
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,437.85,335.67
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,491.87,378.23
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,546.82,420.21
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,598.65,458.84
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,650.5,496.46
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,697.72,529.64
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,743.7,561.17
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,785.46,588.36
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,825.59,613.9
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,859.66,636.11
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,891.31,656.64
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,917.66,673.86
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,941.13,689.25
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,958.7,700.52
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,973.09,709.82
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,981.59,714.27
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,986.73,716.67
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,985.19,716.29
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,980.23,713.86
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,970.21,708.24
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,956.8,700.53
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,934.64,686.83
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,909.52,671.25
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,877.2,651.05
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,845.96,631.52
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,805.01,605.96
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,762.39,578.96
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,714.7,547.04
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,665.95,513.31
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,608.39,472.22
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,551.47,430.6
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,488.98,382.87
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,428.51,335.46
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,359.34,280.88
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,293.59,227.32
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,222.29,168.29
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,159.79,115.48
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,91.63,56.23
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,23.42,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,8.36,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,13.23,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,27.32,16.98
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,40.68,29.49
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,67.64,40.87
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,113.88,69.39
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,162.62,106.24
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,217.3,150.88
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,271.01,196.62
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,328.66,245.43
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,384.34,291.58
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,441.75,337.69
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,496.69,381.87
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,552.43,425.51
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,604.12,464.16
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,655.17,501.27
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,703.1,536.15
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,749.27,569.09
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,596.43,452.04
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,408.03,304.72
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,645.73,488.2
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,893.88,664.1
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,917.94,676.82
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,938.86,688.95
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,955.8,699.59
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,969.56,708.23
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,977.97,712.03
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,983.06,713.8
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,979.97,711.79
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,973.5,707.78
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,962.62,701.35
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,948.46,692.89
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,926.0,678.77
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,900.65,662.84
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,866.78,641.21
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,827.81,616.09
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,786.75,589.15
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,744.18,560.99
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,696.69,528.62
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,648.16,494.88
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,591.07,454.31
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,534.75,413.38
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,473.28,367.58
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,411.43,320.21
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,343.04,266.79
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,279.95,215.79
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,210.93,158.97
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,150.16,107.91
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,84.08,49.59
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,17.85,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,8.36,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,13.27,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,26.15,15.93
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,39.16,28.18
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,66.44,38.67
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,114.66,67.68
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,165.25,105.69
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,222.2,152.21
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,278.57,199.99
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,338.65,250.27
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,396.61,297.94
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,456.31,345.34
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,514.45,390.69
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,571.3,433.66
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,624.36,472.58
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,676.67,509.81
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,724.87,544.02
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,771.52,575.24
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,812.76,600.9
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,851.7,624.72
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,886.29,646.35
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,914.7,663.8
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,938.7,677.41
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,963.94,691.81
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,975.74,698.55
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,988.67,706.22
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,996.24,709.13
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,1006.17,713.67
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,1003.45,711.28
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,997.16,706.88
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,984.43,697.67
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,968.3,686.53
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,945.49,672.22
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,919.62,656.08
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,883.66,634.02
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,845.67,610.62
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,807.39,587.66
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,764.21,561.19
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,711.17,526.65
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,657.98,490.68
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,600.15,451.01
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,543.07,410.83
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,471.44,359.03
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,401.92,307.27
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,333.43,255.31
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,270.39,205.53
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,193.45,143.96
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,127.44,90.32
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,61.23,32.95
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.9,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,7.37,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,14.47,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,30.08,18.91
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,44.06,32.21
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,71.38,46.58
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,114.99,74.79
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,154.55,104.88
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,197.39,139.74
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,247.05,181.09
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,299.47,224.38
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,338.8,257.15
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,372.17,283.5
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,421.73,321.08
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,473.55,359.4
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,514.94,388.28
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,555.53,415.73
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,572.3,425.38
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,585.03,431.81
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,583.27,427.9
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,574.31,418.92
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,611.13,444.51
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,652.64,472.7
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,673.28,485.22
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,693.27,497.32
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,723.3,517.59
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,752.87,537.3
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,771.11,548.93
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,787.96,559.67
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,760.1,539.75
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,730.92,519.28
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,718.58,511.76
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,704.76,503.18
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,723.49,518.57
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,746.27,536.1
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,698.84,504.0
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,644.22,467.45
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,531.78,389.82
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,417.54,308.62
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,397.27,295.97
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,375.49,281.49
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,364.07,275.35
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,355.64,270.81
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,301.57,230.71
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,257.44,197.3
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,208.06,159.41
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,161.09,122.29
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,115.11,85.1
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,71.88,49.66
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,34.22,15.21
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,6.39,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,11.96,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,30.83,19.15
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,49.62,36.44
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,76.58,50.89
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,116.95,76.43
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,160.26,107.7
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,211.98,148.24
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,263.21,190.64
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,318.67,236.37
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,372.92,280.12
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,430.09,325.08
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,482.84,366.12
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,536.62,406.72
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,587.68,444.24
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,638.89,480.85
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,685.06,512.93
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,730.21,543.54
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,769.88,569.4
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,806.63,592.23
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,839.19,613.26
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,869.36,632.65
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,895.95,648.32
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,919.99,662.28
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,935.52,672.07
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,947.89,679.96
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,954.15,682.64
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,957.12,683.34
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,953.81,681.55
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,947.22,677.82
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,934.05,669.98
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,917.8,660.27
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,894.63,646.12
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,872.49,632.73
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,839.15,611.88
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,803.84,589.68
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,763.03,564.72
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,720.8,538.45
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,671.26,504.93
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,621.35,470.3
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,564.7,430.43
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,509.01,390.23
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,442.94,341.28
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,383.06,295.45
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,315.66,242.86
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,253.97,193.12
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,184.53,136.23
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,124.32,86.34
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,58.91,25.6
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,11.94,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,30.43,18.64
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,48.86,35.77
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,75.39,50.12
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,115.44,75.4
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,159.71,107.85
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,211.15,148.33
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,203.92,151.43
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,173.94,132.94
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,281.53,213.45
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,426.09,322.68
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,423.37,320.93
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,399.58,301.53
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,506.43,382.77
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,635.47,477.67
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,681.34,508.74
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,726.2,538.84
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,767.57,565.96
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,806.56,590.28
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,839.7,611.43
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,870.45,630.96
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,897.75,646.88
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,922.57,661.13
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,938.69,671.14
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,951.6,679.26
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,958.32,682.17
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,961.68,683.1
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,958.74,681.18
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,952.43,677.3
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,938.91,669.37
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,922.21,659.56
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,900.14,646.0
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,875.23,630.7
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,842.96,610.95
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,811.69,591.81
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,770.81,566.1
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,728.41,539.14
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,678.95,507.17
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,628.96,473.1
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,571.98,433.52
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,515.88,393.49
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,451.96,346.54
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,390.87,300.15
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,319.84,245.01
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,257.43,194.74
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,186.79,137.0
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,126.1,86.64
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,58.45,20.84
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,13.76,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,28.89,17.18
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,42.67,30.38
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,67.56,42.4
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,110.85,68.97
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,156.41,102.21
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,208.97,143.79
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,261.11,186.84
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,316.87,232.65
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,370.89,276.6
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,427.97,321.83
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,481.42,362.97
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,535.81,403.47
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,586.98,440.46
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,638.42,476.51
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,684.98,507.99
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,729.84,537.47
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,770.72,562.66
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,809.94,586.43
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,842.84,607.03
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,873.23,625.95
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,892.61,636.47
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,908.19,644.67
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,923.7,654.23
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,936.15,661.94
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,943.46,666.54
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,947.57,669.3
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,943.63,667.15
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,936.47,663.16
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,923.63,654.39
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,911.67,646.36
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,889.18,633.04
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,864.0,618.09
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,833.59,600.12
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,800.68,580.41
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,759.16,555.59
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,716.26,529.48
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,667.44,497.4
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,618.08,463.91
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,560.4,424.06
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,503.77,383.82
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,440.95,337.71
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,378.67,290.5
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,310.94,237.74
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,249.1,187.94
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,179.27,130.97
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,119.09,81.07
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,54.8,13.59
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,13.76,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,25.57,14.42
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,39.48,27.69
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,68.57,46.39
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,95.75,70.09
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,124.24,92.08
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,154.87,115.86
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,219.65,159.12
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,322.61,235.23
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,378.54,280.65
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,436.71,326.68
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,491.8,368.77
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,548.68,410.59
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,533.83,397.24
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,495.12,365.39
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,609.43,450.95
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,742.22,545.42
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,782.25,568.92
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,820.19,591.53
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,853.23,610.71
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,883.65,628.07
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,909.18,642.24
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,931.77,654.55
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,837.92,592.25
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,728.21,513.92
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,852.34,603.6
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,968.23,677.98
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,965.07,674.58
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,958.46,670.43
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,945.15,661.55
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,928.59,650.85
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,905.45,638.79
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,879.4,624.91
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,847.54,606.51
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,813.31,586.43
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,772.03,561.48
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,732.04,537.05
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,682.96,506.33
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,633.23,473.65
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,575.75,434.46
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,519.12,394.61
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,455.81,348.56
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,395.12,302.69
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,325.2,248.21
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,259.33,195.11
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,187.25,136.09
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,125.64,84.46
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,56.19,5.74
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,12.78,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,23.97,13.03
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,37.1,25.69
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,68.88,45.64
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,102.1,71.49
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,136.55,97.34
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,174.12,126.3
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,212.45,156.68
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,251.69,187.29
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,307.22,228.88
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,373.08,278.0
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,416.34,310.37
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,459.75,342.14
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,491.2,363.6
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,519.84,382.42
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,554.82,405.2
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,588.3,426.36
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,635.42,457.83
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,687.56,491.88
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,721.72,513.49
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,755.36,534.6
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,694.91,490.48
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,626.46,441.27
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,719.0,506.01
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,813.86,569.1
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,796.33,556.52
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,770.54,539.94
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,856.55,601.32
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,929.91,648.89
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,916.47,640.38
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,899.97,631.08
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,880.57,621.32
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,854.77,607.53
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,815.32,584.33
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,774.73,560.18
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,670.62,491.29
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,569.39,421.88
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,527.61,394.36
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,485.74,365.69
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,490.64,372.06
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,478.58,365.29
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,417.3,319.58
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,358.66,274.69
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,291.16,221.92
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,229.82,172.46
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,162.62,117.92
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,104.52,69.56
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,44.19,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,10.81,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,27.3,15.26
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,44.38,31.56
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,65.63,41.63
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,107.63,67.57
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,151.43,99.2
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,202.87,139.7
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,153.35,110.98
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,77.37,56.72
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,189.24,143.79
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,312.28,237.46
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,406.42,309.78
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,527.08,402.17
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,577.92,439.73
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,629.2,476.89
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,630.57,474.31
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,614.35,458.48
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,665.38,494.36
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,716.68,529.52
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,720.61,529.94
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,716.43,525.05
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,728.44,531.46
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,738.46,536.38
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,841.7,613.25
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,938.05,677.96
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,874.44,633.29
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,800.6,577.11
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,735.2,532.53
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,675.74,490.9
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,731.41,533.72
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,791.17,577.89
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,664.03,487.56
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,541.2,398.67
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,492.39,364.74
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,444.27,330.52
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,547.07,411.8
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,635.35,480.05
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,624.63,473.76
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,604.0,460.74
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,465.62,358.18
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,341.17,263.34
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,295.68,228.84
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,251.4,194.15
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,202.04,155.11
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,155.43,117.22
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,102.94,74.1
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,59.81,37.98
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,27.13,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
