Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,10.81,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,26.13,14.13
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,39.69,27.61
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,62.65,38.62
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,105.37,64.21
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,149.87,96.3
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,202.06,137.52
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,233.45,169.97
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,249.03,187.14
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,321.28,241.28
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,420.69,317.6
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,474.08,359.42
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,528.29,400.75
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,479.63,362.11
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,399.59,297.92
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,549.13,413.69
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,721.72,541.57
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,761.78,566.54
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,799.96,590.62
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,832.77,612.06
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,863.01,631.73
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,758.16,554.78
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,627.84,455.06
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,786.11,573.85
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,936.88,677.14
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,942.83,678.76
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,945.37,679.24
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,941.97,677.4
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,935.19,673.53
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,920.92,664.89
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,903.52,654.34
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,736.7,540.65
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,561.68,412.63
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,690.87,512.62
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,789.73,585.54
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,748.42,557.6
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,705.66,529.28
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,654.9,494.8
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,603.96,458.66
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,546.92,417.95
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,491.02,377.02
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,426.33,328.38
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,362.49,278.95
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,292.86,223.64
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,229.98,172.19
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,158.36,113.76
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,98.03,62.93
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,42.88,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,9.83,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,25.72,13.57
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,39.77,27.63
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,62.53,38.92
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,105.24,64.69
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,149.46,96.17
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,202.48,137.72
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,231.48,169.07
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,238.67,180.1
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,268.42,203.56
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,296.51,224.95
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,398.98,303.64
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,531.19,404.28
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,583.03,442.35
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,633.78,479.02
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,679.79,511.97
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,724.47,542.61
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,764.92,568.23
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,803.44,592.23
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,733.4,539.79
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,641.73,468.67
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,774.56,567.7
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,910.29,658.84
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,926.64,668.61
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,939.71,677.3
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,944.74,679.55
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,946.32,679.76
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,942.83,678.22
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,935.94,674.63
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,921.69,665.33
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,904.31,654.12
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,880.74,641.23
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,854.34,626.44
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,817.21,603.26
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,776.15,577.2
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,734.13,550.93
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,690.87,523.29
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,638.36,486.6
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,586.12,449.36
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,528.04,407.53
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,468.63,363.64
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,402.82,312.87
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,341.24,264.09
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,271.91,208.55
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,209.71,157.55
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,134.33,96.42
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,75.47,47.21
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,28.23,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,10.81,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,23.34,11.59
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,37.38,25.73
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,59.09,35.73
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,101.96,60.81
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,147.95,94.18
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,200.43,135.86
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,252.35,179.17
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,308.6,225.93
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,363.38,270.59
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,421.16,316.35
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,474.8,358.91
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,529.19,400.89
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,580.36,438.71
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,630.13,474.51
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,676.17,506.73
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,720.93,536.77
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,760.32,561.8
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,797.6,585.16
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,830.31,606.48
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,860.44,626.07
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,738.9,538.57
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,591.05,427.04
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,498.62,362.19
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,409.43,297.71
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,679.65,499.78
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,930.01,671.49
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,926.09,667.54
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,918.91,663.41
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,677.66,497.47
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,415.77,303.93
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,648.87,482.33
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,840.53,620.21
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,812.68,601.5
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,779.07,580.18
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,737.3,553.99
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,694.2,526.49
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,644.54,492.39
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,594.5,456.77
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,536.71,415.06
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,480.2,373.14
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,416.54,323.93
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,355.96,275.71
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,284.01,217.74
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,221.68,166.06
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,151.16,108.04
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,92.04,56.28
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,32.73,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,10.81,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,21.32,9.89
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,33.38,22.47
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,55.3,31.56
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,100.18,56.97
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,147.84,91.47
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,202.18,134.81
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,228.0,165.49
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,228.97,172.79
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,254.76,193.11
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,278.56,211.15
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,391.8,297.35
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,539.34,408.09
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,535.53,402.48
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,508.49,378.97
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,541.26,401.94
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,574.07,424.28
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,602.43,442.41
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,629.02,459.03
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,466.61,342.99
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,289.11,211.62
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,601.04,447.72
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,910.58,659.18
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,925.74,666.86
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,937.61,674.78
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,816.54,591.02
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,683.03,492.18
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,814.58,591.14
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,933.12,672.52
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,919.41,663.68
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,902.51,653.8
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,878.36,640.24
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,851.41,624.81
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,699.55,519.94
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,551.44,410.56
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,631.32,474.5
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,690.74,521.76
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,639.89,485.96
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,588.92,449.86
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,530.5,407.93
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,473.44,365.84
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,405.07,313.98
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,344.0,266.03
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,274.65,210.17
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,212.14,158.52
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,141.44,100.59
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,81.45,47.65
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,28.56,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,9.83,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,22.62,10.46
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,36.71,25.2
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,58.07,35.11
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,101.45,60.36
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,146.9,92.41
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,200.95,134.73
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,225.97,164.63
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,227.02,171.83
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,268.13,203.6
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,311.81,236.88
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,213.93,162.32
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,102.52,75.12
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,267.01,202.23
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,440.1,329.98
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,467.54,349.0
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,495.05,368.41
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,644.94,481.85
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,807.22,595.49
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,839.62,615.59
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,869.25,634.64
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,657.06,485.13
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,405.56,295.59
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,414.51,302.88
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,423.4,309.26
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,604.43,441.68
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,779.27,563.24
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,630.1,457.33
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,470.32,342.02
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,320.37,235.29
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,168.06,122.43
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,532.53,403.26
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,847.2,624.51
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,711.63,529.01
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,578.41,431.07
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,648.1,488.52
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,696.96,528.66
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,534.57,409.01
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,379.32,290.5
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,339.4,261.8
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,299.65,232.18
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,339.26,263.8
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,351.39,271.96
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,278.57,213.36
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,215.75,161.38
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,143.76,102.0
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,82.52,45.89
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,29.25,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,8.85,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,21.83,9.51
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,35.96,24.53
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,56.27,33.99
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,98.63,58.46
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,144.18,91.15
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,197.2,133.21
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,205.6,150.9
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,184.43,140.92
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,211.49,161.67
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,239.09,182.42
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,315.51,240.77
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,402.11,306.18
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,461.82,350.24
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,526.55,397.38
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,561.28,422.52
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,598.8,449.44
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,647.92,483.47
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,698.1,517.57
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,711.14,525.12
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,720.87,530.51
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,691.01,506.51
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,660.82,482.27
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,688.98,502.65
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,716.68,522.3
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,728.3,530.96
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,738.56,538.85
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,741.6,541.8
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,742.85,543.64
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,754.33,553.54
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,755.99,556.93
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,718.92,531.43
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,673.45,500.3
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,633.93,473.5
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,594.01,446.06
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,513.42,388.4
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,428.61,326.54
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,314.84,240.89
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,193.51,147.05
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,169.33,129.06
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,145.51,110.9
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,120.71,91.45
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,96.34,72.08
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,74.03,54.2
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,51.53,35.82
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,32.13,19.69
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,13.5,2.84
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.88,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.93,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,21.52,8.84
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,38.45,26.56
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,59.63,42.73
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,81.44,60.1
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,106.96,80.25
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,134.14,101.6
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,168.76,128.6
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,206.37,157.96
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,234.64,179.87
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,262.82,201.27
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,271.69,207.39
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,278.17,211.36
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,211.92,160.13
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,141.24,105.0
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,252.66,190.36
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,366.84,274.82
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,249.13,186.6
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,127.05,93.3
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,189.71,141.33
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,253.18,188.82
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,141.8,104.32
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,30.98,18.62
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,184.01,136.92
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,340.53,253.11
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,247.52,184.0
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,154.9,114.36
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,183.11,136.11
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,211.54,157.69
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,194.77,145.08
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,178.0,132.53
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,191.03,142.99
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,204.16,153.53
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,111.28,82.26
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,21.26,11.36
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,35.76,23.1
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,50.27,34.87
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,73.02,53.21
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,96.31,71.98
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,84.43,62.83
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,72.55,53.59
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,60.89,44.27
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,49.27,34.83
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,37.66,25.31
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,26.06,15.63
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,16.4,7.4
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.44,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,13.99,3.43
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,28.0,17.8
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,45.37,31.46
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,62.77,46.08
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,82.12,62.07
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,101.64,77.9
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,120.78,92.91
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,140.19,107.85
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,169.64,130.39
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,200.37,153.66
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,291.51,223.69
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,395.02,301.76
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,379.49,288.32
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,354.98,268.11
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,276.57,208.63
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,192.42,143.93
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,258.29,193.4
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,328.78,244.68
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,406.14,301.15
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,486.09,358.2
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,469.64,345.49
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,452.01,332.48
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,377.03,278.53
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,294.96,218.56
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,411.95,304.72
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,524.8,384.22
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,471.23,345.53
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,417.27,307.0
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,472.6,348.6
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,535.76,394.45
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,319.95,239.6
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,115.71,84.78
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,194.55,146.3
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,283.52,213.63
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,311.29,235.91
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,337.11,256.83
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,238.71,182.27
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,139.53,105.32
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,122.59,92.77
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,105.65,79.8
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,88.16,66.02
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,70.64,51.95
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,53.6,38.1
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,36.7,24.11
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,23.17,12.62
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,9.64,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.91,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,7.23,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,14.46,6.49
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,24.6,14.54
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,34.75,23.08
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,45.4,31.89
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,56.04,40.53
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,80.5,60.34
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,104.75,79.7
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,99.82,75.28
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,94.71,70.79
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,145.3,110.41
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,196.49,149.61
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,261.84,199.16
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,330.01,249.76
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,394.62,297.84
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,465.58,349.79
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,493.17,368.31
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,520.89,386.88
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,491.5,364.46
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,454.17,336.45
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,494.28,365.8
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,541.32,399.35
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,548.09,403.86
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,554.35,408.27
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,523.73,386.42
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,499.49,369.08
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,460.54,341.3
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,421.21,313.02
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,467.82,348.77
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,522.38,389.47
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,562.49,420.93
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,607.84,455.74
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,485.33,366.31
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,367.87,278.55
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,307.35,234.23
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,248.26,189.82
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,129.28,97.85
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,24.14,13.89
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,21.24,11.66
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,18.33,9.37
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,15.43,7.02
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,12.54,4.64
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,9.16,1.85
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.78,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.37,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.49,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.96,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.93,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.85,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.78,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.71,0.76
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,9.64,2.35
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,29.44,18.72
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,49.27,34.93
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,67.19,49.29
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,85.13,63.46
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,118.74,90.08
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,152.43,116.42
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,126.67,95.57
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,100.68,74.7
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,107.97,80.3
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,115.28,85.88
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,159.32,119.94
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,203.84,153.8
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,185.88,139.78
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,167.75,125.73
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,194.72,146.15
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,221.94,166.5
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,222.75,167.04
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,223.54,167.65
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,312.91,235.22
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,399.41,299.18
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,322.03,241.72
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,238.59,179.16
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,242.78,182.74
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,246.99,186.19
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,198.12,149.4
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,149.65,112.37
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,194.53,147.79
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,240.07,183.35
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,272.18,209.41
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,295.86,229.04
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,194.68,150.5
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,94.37,70.74
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,82.48,61.64
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,70.61,52.31
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,57.98,42.11
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,45.4,31.79
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,33.79,22.18
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,22.19,12.44
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,13.02,4.56
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.85,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.97,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
