Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,15.43,2.97
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,30.56,20.25
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,50.17,29.99
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,93.91,55.28
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,139.4,88.03
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,193.0,131.03
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,245.94,176.45
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,302.96,225.29
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,358.58,272.5
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,416.9,320.65
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,472.06,365.01
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,526.44,407.36
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,577.84,446.2
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,628.91,483.58
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,675.08,516.51
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,719.75,546.69
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,759.27,572.07
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,794.42,594.17
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,826.06,614.91
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,854.95,633.73
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,875.7,645.81
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,897.24,658.46
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,912.02,667.97
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,923.45,675.42
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,928.51,678.82
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,930.11,680.14
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,925.01,676.86
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,916.5,671.52
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,902.28,662.9
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,884.86,652.29
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,860.71,636.95
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,833.77,619.8
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,795.65,595.31
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,759.11,571.8
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,716.18,543.09
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,671.98,513.25
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,621.38,477.45
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,570.49,440.58
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,512.17,397.57
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,455.31,354.49
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,389.91,303.66
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,328.06,254.0
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,254.93,194.84
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,192.12,142.35
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,124.46,84.85
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,60.68,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,22.07,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,13.05,1.03
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,26.58,16.86
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,45.15,24.75
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,91.05,49.83
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,139.43,85.07
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,194.5,130.02
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,249.35,176.78
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,309.57,227.39
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,365.93,273.8
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,424.18,319.71
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,479.33,362.45
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,534.81,403.71
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,585.79,439.33
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,635.91,472.82
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,681.73,504.01
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,726.12,531.97
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,766.1,555.84
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,803.68,577.86
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,835.54,597.14
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,864.52,614.57
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,887.79,628.03
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,907.81,639.54
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,922.6,649.18
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,933.93,656.86
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,939.02,660.87
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,940.55,662.86
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,935.52,660.97
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,926.98,657.06
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,912.78,649.14
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,895.3,639.19
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,871.26,626.32
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,849.5,614.94
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,815.47,594.84
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,779.12,573.07
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,736.29,545.71
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,691.88,517.03
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,640.34,483.38
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,590.62,448.94
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,532.11,407.16
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,474.84,364.93
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,408.26,314.24
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,345.41,264.51
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,272.12,205.74
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,206.5,151.2
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,130.36,87.03
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,60.52,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,7.86,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,15.1,1.15
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,29.88,19.31
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,48.96,28.8
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,92.58,53.04
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,138.66,85.9
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,192.34,128.71
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,218.27,159.7
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,220.15,167.95
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,254.88,194.96
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,290.44,221.94
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,394.23,301.97
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,528.63,404.78
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,423.64,324.63
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,278.91,210.44
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,487.06,372.91
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,720.58,542.71
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,677.65,505.65
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,610.27,451.13
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,734.03,544.89
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,858.74,630.37
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,880.38,642.39
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,898.56,652.98
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,912.2,661.66
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,922.4,668.23
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,900.43,653.94
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,863.56,627.93
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,837.95,610.89
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,810.11,592.2
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,857.43,628.44
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,884.48,646.89
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,860.07,631.48
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,837.94,618.03
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,797.04,591.85
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,754.84,564.66
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,713.81,538.34
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,668.85,508.9
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,617.15,472.6
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,565.46,435.12
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,505.98,391.43
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,448.2,347.77
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,379.93,294.78
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,316.18,243.68
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,240.99,182.76
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,176.98,129.43
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,97.64,64.08
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,18.3,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,13.91,0.0
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,27.84,17.28
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,44.02,24.3
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,87.07,47.16
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,132.84,79.04
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,187.1,121.91
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,153.92,109.43
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,85.87,63.87
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,128.93,97.73
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,172.63,131.28
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,189.6,143.99
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,206.86,156.9
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,265.02,200.75
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,325.63,245.6
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,236.53,177.7
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,142.48,105.2
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,215.44,160.57
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,289.7,215.37
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,566.91,428.47
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,842.7,620.89
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,667.49,495.66
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,453.29,333.44
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,455.54,335.93
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,457.49,337.39
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,309.24,229.19
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,157.94,115.56
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,92.52,66.17
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,28.06,16.34
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,36.77,23.2
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,45.48,30.05
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,31.43,19.09
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,17.4,8.09
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,216.98,165.45
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,418.23,317.27
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,267.14,203.55
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,126.42,94.26
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,70.1,50.34
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,15.44,6.79
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,13.03,4.9
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,10.61,2.98
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,8.68,1.43
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.75,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,17.68,0.0
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,32.48,20.97
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,49.77,30.75
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,89.68,53.64
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,132.41,83.22
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,184.7,123.87
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,235.75,167.03
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,291.38,214.31
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,345.56,259.79
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,402.75,306.6
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,407.18,311.64
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,386.2,294.58
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,487.89,373.35
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,611.14,466.26
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,576.64,436.37
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,514.41,385.66
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,542.57,405.38
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,568.12,422.62
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,585.06,433.44
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,595.14,439.51
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,649.23,477.54
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,699.33,512.12
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,800.9,587.51
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,894.32,651.05
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,899.68,653.97
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,901.71,655.56
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,896.88,652.82
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,888.76,648.11
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,875.53,640.16
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,859.09,630.22
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,834.17,614.7
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,806.56,597.41
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,686.9,514.85
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,568.66,427.86
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,617.33,469.07
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,647.68,495.83
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,596.52,459.02
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,545.42,421.88
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,485.7,377.44
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,427.94,333.26
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,362.36,281.33
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,299.05,229.84
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,226.2,170.76
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,162.7,118.09
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,93.93,58.63
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,21.09,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,13.42,0.0
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,27.19,16.76
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,42.71,23.67
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,86.33,46.45
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,133.62,79.93
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,187.9,123.22
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,241.75,168.74
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,299.55,217.53
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,356.55,265.13
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,413.79,311.62
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,467.93,354.83
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,522.46,396.93
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,508.09,384.12
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,467.9,350.84
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,434.0,324.89
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,390.91,291.49
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,423.79,314.75
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,457.56,337.91
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,556.1,409.46
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,661.32,483.13
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,779.32,568.1
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,890.34,640.1
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,818.54,591.14
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,723.01,521.47
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,652.19,471.87
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,571.36,414.29
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,541.42,394.05
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,510.89,372.88
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,709.49,521.21
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,874.18,633.03
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,849.68,616.95
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,827.44,604.21
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,791.19,582.06
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,753.04,558.48
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,709.83,531.5
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,665.25,503.15
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,614.93,468.89
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,562.54,431.43
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,502.71,387.68
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,444.54,343.79
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,376.37,290.98
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,312.83,239.94
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,238.99,179.65
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,173.26,124.69
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,99.75,59.86
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,24.91,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,14.01,0.0
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,28.36,17.76
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,44.4,25.67
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,88.04,48.84
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,134.57,81.26
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,188.61,123.52
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,242.42,168.64
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,300.33,217.28
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,355.75,263.78
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,412.37,310.01
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,467.79,354.02
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,522.51,396.22
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,572.13,432.63
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,620.72,467.13
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,666.57,499.73
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,711.01,530.53
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,750.28,554.86
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,787.49,577.53
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,819.41,597.65
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,848.59,615.92
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,780.31,566.9
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,691.14,499.87
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,811.09,588.04
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,917.76,657.35
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,843.13,607.03
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,753.0,541.47
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,841.84,607.39
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,912.39,652.53
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,898.05,643.38
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,880.36,633.1
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,856.07,620.43
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,833.96,609.14
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,799.65,588.44
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,763.01,566.02
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,719.73,538.76
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,674.92,510.0
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,623.87,476.07
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,572.42,439.55
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,514.8,397.24
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,456.6,353.18
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,389.22,300.79
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,326.07,249.74
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,251.1,188.57
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,184.88,132.79
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,106.3,60.94
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,29.53,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,13.64,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,26.91,16.49
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,42.89,24.92
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,85.44,47.67
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,131.27,80.16
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,184.14,122.28
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,236.58,166.76
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,293.21,214.76
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,347.62,260.06
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,403.63,304.97
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,457.28,347.34
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,512.45,389.34
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,561.09,425.15
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,608.57,458.91
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,653.53,491.19
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,697.13,521.81
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,735.32,545.87
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,771.25,568.02
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,802.19,586.96
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,830.51,603.98
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,618.17,455.17
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,370.37,270.52
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,317.93,233.73
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,259.31,190.96
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,358.23,263.35
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,453.3,330.04
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,467.74,340.11
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,481.79,350.41
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,538.91,392.04
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,584.92,425.27
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,457.81,335.55
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,324.95,239.43
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,316.46,234.75
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,307.6,229.17
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,481.7,364.45
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,630.29,474.49
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,575.66,435.25
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,521.78,397.22
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,457.86,350.89
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,400.02,307.56
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,332.68,255.74
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,270.65,206.36
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,199.13,148.49
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,136.89,97.27
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,69.6,36.11
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,10.83,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,13.68,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,27.72,17.13
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,42.67,24.72
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,86.97,47.82
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,134.89,81.34
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,190.92,125.77
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,246.83,173.18
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,306.94,223.92
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,365.9,272.28
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,425.66,319.29
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,481.98,362.54
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,538.69,404.3
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,591.77,442.54
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,643.93,478.88
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,690.54,511.51
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,735.4,541.1
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,776.66,566.14
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,815.6,589.31
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,847.85,608.54
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,877.1,625.73
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,901.97,639.48
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,923.57,651.17
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,937.55,659.51
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,947.85,665.77
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,952.64,668.18
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,953.68,668.47
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,947.64,665.9
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,937.93,661.22
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,922.04,653.43
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,902.74,643.5
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,876.93,628.83
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,848.13,612.2
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,812.47,591.4
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,779.29,571.97
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,734.81,544.93
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,688.79,516.39
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,634.49,480.19
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,580.06,441.55
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,520.73,399.09
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,460.94,354.71
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,391.21,300.44
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,326.04,247.75
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,248.65,184.84
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,180.67,127.68
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,84.4,39.97
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,13.72,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,27.05,16.19
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,42.19,24.7
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,84.31,46.67
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,121.36,80.94
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,142.21,104.66
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,184.38,137.37
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,231.91,174.69
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,306.95,230.73
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,409.6,309.49
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,463.51,352.64
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,517.99,395.03
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,568.97,433.65
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,619.28,470.7
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,664.81,504.13
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,708.82,535.44
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,748.11,560.81
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,782.82,582.75
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,813.89,603.05
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,842.18,621.39
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,865.8,635.29
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,886.35,647.11
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,900.4,655.97
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,911.03,662.69
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,915.02,664.1
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,915.49,663.36
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,909.58,659.67
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,900.21,653.9
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,884.26,643.91
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,870.39,635.46
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,845.43,619.69
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,817.61,602.08
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,782.27,579.34
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,744.79,555.05
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,701.34,527.09
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,656.57,497.84
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,605.74,461.89
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,552.7,423.14
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,491.97,378.02
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,433.1,332.95
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,363.67,278.5
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,299.21,226.27
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,223.09,164.76
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,156.31,109.21
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,72.28,28.74
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
