Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,13.27,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,21.1,8.41
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,31.52,21.15
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,70.43,39.35
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,73.8,47.32
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,57.01,42.02
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,38.14,26.26
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,19.3,10.47
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,54.6,39.51
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,89.87,67.86
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,63.32,46.02
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,36.72,24.27
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,109.76,82.57
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,183.26,139.43
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,196.87,149.53
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,210.64,159.84
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,262.1,198.73
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,319.21,241.07
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,375.14,282.9
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,432.97,325.58
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,514.55,386.52
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,599.77,448.78
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,643.47,480.99
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,687.11,513.16
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,693.28,517.05
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,697.79,520.07
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,687.88,513.58
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,676.25,506.03
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,651.66,489.37
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,625.86,471.82
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,711.73,539.38
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,770.51,582.66
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,705.67,538.0
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,640.47,491.78
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,510.52,395.58
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,388.55,302.33
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,348.63,272.67
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,308.98,242.3
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,259.78,204.05
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,218.95,171.42
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,172.22,132.97
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,128.38,96.37
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,82.35,58.22
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,35.15,16.62
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,15.47,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,12.29,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,19.49,6.46
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,29.34,18.87
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,68.31,36.44
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,111.54,64.73
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,163.58,104.69
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,215.04,147.95
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,271.08,195.73
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,243.77,184.15
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,180.38,138.53
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,249.14,191.73
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,326.86,251.19
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,445.36,343.78
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,588.24,453.46
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,632.6,485.67
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,674.06,515.43
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,635.42,481.92
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,569.54,428.03
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,586.51,440.14
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,602.07,450.83
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,505.38,377.89
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,402.14,299.05
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,521.55,389.67
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,644.16,479.69
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,616.67,457.9
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,579.58,430.1
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,557.41,414.29
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,534.48,397.87
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,687.91,516.31
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,814.19,607.51
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,788.04,590.74
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,759.28,572.96
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,720.91,547.23
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,680.98,520.19
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,638.6,490.83
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,592.86,457.42
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,538.66,417.12
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,485.32,376.53
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,423.24,328.68
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,363.96,281.59
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,292.09,223.52
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,225.89,168.69
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,151.01,107.26
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,85.08,42.65
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,30.42,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.44,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.89,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,4.34,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,5.78,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,95.66,71.32
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,193.87,150.06
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,183.99,144.29
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,165.1,129.89
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,183.51,144.18
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,202.15,158.44
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,229.92,179.87
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,260.46,203.27
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,366.73,287.0
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,483.01,376.3
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,612.42,478.47
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,754.89,586.19
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,786.12,607.42
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,814.68,627.25
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,843.08,645.67
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,872.51,664.75
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,886.69,674.74
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,897.3,682.46
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,901.92,684.78
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,902.86,684.72
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,898.96,682.53
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,891.42,677.99
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,877.53,669.42
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,860.1,658.48
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,836.43,642.42
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,809.66,624.24
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,777.88,602.47
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,743.28,578.62
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,700.01,548.76
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,659.28,520.46
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,608.6,482.07
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,557.12,441.93
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,494.48,392.81
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,433.5,343.15
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,362.85,284.1
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,296.91,226.73
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,212.22,153.89
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,136.75,64.99
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,52.67,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,9.83,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,16.72,3.57
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,22.51,13.82
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,66.36,30.82
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,116.75,64.09
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,174.46,110.02
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,231.31,159.23
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,291.81,211.88
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,351.12,262.92
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,410.48,312.31
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,466.58,359.26
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,522.56,404.76
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,574.33,445.02
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,624.82,483.08
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,671.35,517.08
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,715.85,547.98
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,755.23,573.55
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,791.85,596.97
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,823.45,616.02
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,851.83,632.72
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,873.44,645.26
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,891.38,655.43
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,904.71,662.97
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,914.29,668.13
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,917.63,668.56
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,917.17,666.73
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,910.42,661.15
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,899.95,653.3
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,883.03,640.77
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,862.71,626.24
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,836.78,609.98
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,807.82,591.72
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,771.84,568.31
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,733.57,543.33
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,688.39,512.82
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,645.94,483.95
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,592.06,445.56
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,538.14,406.17
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,475.76,361.78
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,415.33,316.56
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,343.13,259.99
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,279.49,207.39
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,195.85,138.47
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,120.47,48.55
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,45.12,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,9.83,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,16.87,2.52
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,23.15,14.25
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,65.15,30.79
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,114.4,63.16
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,171.4,108.65
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,227.54,157.89
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,287.53,211.19
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,346.82,263.75
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,406.32,315.24
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,461.72,362.73
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,517.11,408.83
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,569.14,450.16
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,619.97,489.25
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,666.1,525.22
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,710.21,558.4
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,749.59,585.27
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,786.27,609.95
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,817.47,631.53
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,845.5,650.83
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,867.88,665.13
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,886.63,676.95
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,900.7,686.94
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,911.07,694.51
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,915.74,697.18
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,916.61,697.38
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,911.12,694.1
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,901.88,688.37
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,887.42,679.42
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,869.36,668.03
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,844.74,653.08
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,816.95,635.82
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,783.5,613.1
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,747.37,588.28
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,703.52,558.41
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,658.0,526.8
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,604.91,486.15
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,555.14,446.41
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,492.38,396.06
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,431.36,345.26
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,357.95,282.48
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,289.97,222.3
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,204.51,147.52
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,127.48,42.43
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,49.34,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,9.34,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,15.96,0.88
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,22.31,13.58
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,64.9,30.09
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,115.54,63.18
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,173.72,109.69
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,231.11,159.98
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,292.24,214.06
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,351.93,266.43
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,411.68,317.07
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,468.4,364.02
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,525.02,409.08
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,577.74,449.55
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,629.23,487.63
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,675.69,521.8
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,720.05,553.01
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,759.97,579.38
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,797.14,603.63
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,829.45,625.27
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,858.51,644.7
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,880.65,658.19
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,898.98,669.2
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,912.28,677.51
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,921.8,683.44
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,925.37,684.62
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,925.08,683.45
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,918.82,679.04
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,908.81,672.31
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,892.32,660.56
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,872.29,646.66
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,845.65,630.55
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,815.95,612.36
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,775.66,585.66
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,738.27,560.86
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,691.65,529.67
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,643.69,496.53
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,588.21,455.13
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,532.82,412.79
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,468.71,364.0
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,409.56,317.01
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,335.37,256.83
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,267.46,199.6
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,181.42,127.58
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,102.98,22.55
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,38.5,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,10.32,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,16.76,0.0
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,24.79,15.56
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,63.81,32.36
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,111.43,63.42
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,167.68,107.81
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,224.47,157.11
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,284.15,209.75
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,341.85,260.75
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,401.64,312.16
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,457.48,359.8
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,513.63,406.55
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,565.83,448.18
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,616.94,487.71
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,662.71,522.91
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,706.6,555.85
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,745.92,583.48
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,782.66,608.66
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,814.22,629.36
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,842.69,647.73
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,866.66,663.02
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,887.37,676.02
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,900.18,684.65
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,909.24,690.8
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,912.11,691.61
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,911.19,689.95
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,904.01,685.25
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,893.15,678.14
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,875.92,666.7
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,855.32,653.01
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,828.78,634.96
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,799.28,614.86
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,762.33,589.35
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,727.64,565.41
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,681.78,533.62
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,634.6,499.89
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,579.64,457.58
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,524.84,414.39
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,460.84,363.95
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,399.17,313.72
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,327.29,253.82
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,259.54,195.56
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,174.77,122.72
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,96.95,8.48
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,36.24,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,9.34,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,14.91,0.0
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,25.43,15.93
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,61.3,33.21
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,105.47,62.74
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,158.03,104.83
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,209.73,150.6
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,266.28,201.97
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,320.57,251.71
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,376.97,302.44
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,430.3,349.62
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,484.99,396.66
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,534.1,438.04
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,582.24,477.53
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,626.75,514.06
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,669.83,548.75
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,706.68,576.81
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,740.95,601.6
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,771.4,623.91
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,799.17,644.14
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,815.76,654.81
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,828.64,662.79
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,780.71,625.44
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,721.9,577.14
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,567.96,453.58
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,402.97,318.62
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,427.96,340.23
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,461.03,367.7
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,386.2,308.38
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,320.5,255.65
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,512.42,417.94
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,687.17,561.36
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,536.53,438.89
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,385.14,313.95
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,404.82,333.08
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,410.07,339.98
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,444.88,370.16
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,462.49,385.09
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,398.26,331.17
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,336.05,277.64
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,272.9,221.95
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,214.43,168.85
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,120.55,87.37
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,27.47,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,12.29,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,8.85,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,15.35,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,22.79,14.2
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,61.33,30.11
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,110.46,62.44
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,167.35,108.65
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,223.63,159.18
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,284.05,214.43
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,342.0,267.82
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,401.32,321.23
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,458.05,371.38
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,514.07,419.44
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,565.01,462.04
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,614.59,502.29
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,607.82,494.92
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,582.49,472.23
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,679.84,549.9
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,780.3,624.96
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,734.61,588.32
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,668.68,533.84
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,776.54,618.97
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,879.22,691.66
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,892.27,700.23
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,901.64,706.93
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,904.63,707.89
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,903.89,706.39
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,897.73,702.58
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,887.93,696.36
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,871.23,685.34
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,851.11,671.98
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,824.51,653.98
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,794.95,633.81
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,759.81,609.43
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,726.76,586.44
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,680.89,552.98
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,633.68,517.43
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,578.77,474.1
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,523.93,429.63
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,459.1,376.52
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,396.63,323.42
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,325.12,260.68
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,257.75,199.91
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,171.81,122.62
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,91.96,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,34.59,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,8.36,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,14.42,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,22.44,13.63
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,59.77,29.16
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,107.62,59.53
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,163.93,104.05
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,220.72,154.08
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,281.74,208.78
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,339.63,260.96
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,400.14,313.95
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,456.4,361.99
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,512.79,408.39
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,565.52,450.44
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,617.15,490.22
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,663.92,525.43
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,708.71,558.09
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,748.0,584.45
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,784.58,608.27
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,816.38,628.73
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,844.98,646.82
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,867.04,660.32
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,885.49,671.37
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,898.75,680.59
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,908.25,687.41
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,911.29,688.66
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,910.51,687.49
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,904.25,683.77
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,894.25,677.68
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,877.42,667.33
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,857.1,654.66
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,830.66,637.49
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,801.19,618.18
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,763.71,593.28
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,724.14,566.64
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,682.77,538.8
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,635.58,505.29
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,580.93,463.34
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,526.32,420.22
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,461.98,369.68
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,399.92,318.79
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,325.45,255.64
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,260.64,198.3
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,173.44,120.42
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,91.96,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,7.86,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
