Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,11.3,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,18.03,2.42
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,42.85,21.83
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,85.22,48.37
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,129.66,82.16
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,181.72,125.55
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,232.38,170.02
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,287.48,218.45
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,338.46,263.74
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,391.1,309.36
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,439.81,350.77
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,488.49,391.03
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,532.65,426.63
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,575.79,460.42
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,614.26,489.76
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,650.96,517.03
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,682.21,539.55
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,710.93,559.54
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,734.28,574.68
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,754.75,587.72
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,768.49,597.09
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,778.96,604.27
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,784.25,606.72
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,786.17,606.95
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,780.94,603.16
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,772.39,597.2
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,758.53,587.88
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,741.53,576.45
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,716.68,558.91
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,689.22,539.53
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,656.73,516.86
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,622.07,491.3
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,578.56,458.5
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,534.19,424.27
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,481.78,382.24
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,429.87,339.45
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,369.3,290.13
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,309.65,239.77
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,235.1,176.25
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,169.51,112.72
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,65.02,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,10.32,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,16.67,0.34
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,40.79,19.73
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,83.65,46.08
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,128.54,79.96
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,180.79,123.31
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,231.03,167.4
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,284.9,214.57
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,335.93,258.69
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,388.95,302.93
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,352.17,277.1
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,284.53,223.88
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,342.12,269.18
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,409.16,320.41
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,390.36,303.86
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,369.41,285.69
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,448.92,347.21
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,529.0,407.46
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,534.2,409.75
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,537.38,411.1
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,657.47,502.56
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,769.23,582.2
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,773.76,583.18
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,774.99,583.15
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,770.05,580.22
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,761.87,575.26
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,746.61,565.58
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,728.35,553.95
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,703.64,538.27
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,676.4,520.74
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,638.52,495.09
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,601.91,469.18
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,557.81,437.02
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,513.17,403.61
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,459.44,361.77
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,406.88,319.58
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,343.75,269.38
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,284.47,220.25
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,211.62,158.86
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,147.67,98.14
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,55.83,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,10.32,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,16.46,0.0
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,39.14,21.46
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,76.52,46.39
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,116.44,77.03
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,162.27,114.74
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,206.47,151.87
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,256.07,194.0
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,315.06,242.85
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,379.82,295.03
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,427.54,332.35
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,475.8,368.43
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,519.25,401.93
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,561.37,433.58
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,599.32,461.02
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,635.68,486.65
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,665.41,507.08
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,692.75,525.47
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,719.43,543.41
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,743.74,559.0
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,757.44,567.94
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,767.93,574.92
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,772.34,576.83
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,773.44,576.71
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,768.04,572.92
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,759.4,567.14
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,744.05,557.56
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,725.74,546.08
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,700.6,530.98
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,672.95,514.04
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,637.37,489.75
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,600.2,463.41
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,559.21,433.73
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,515.04,401.0
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,461.97,359.94
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,409.94,318.52
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,347.52,269.65
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,288.83,221.54
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,215.82,160.88
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,151.68,100.14
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,57.56,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,9.83,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,15.99,0.0
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,38.07,18.57
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,79.62,43.86
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,123.68,76.39
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,175.43,118.48
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,200.04,146.82
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,209.68,160.83
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,285.93,220.16
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,381.72,295.62
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,429.88,335.29
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,478.38,374.34
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,522.03,408.77
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,564.75,441.56
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,602.79,470.02
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,639.06,496.49
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,669.65,519.07
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,697.83,539.54
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,723.5,556.63
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,746.62,571.41
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,760.7,581.0
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,771.53,588.48
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,775.88,590.45
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,776.89,590.28
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,771.57,586.7
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,762.99,581.03
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,747.31,570.86
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,728.64,558.69
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,704.06,542.09
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,676.95,523.68
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,642.78,499.58
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,606.73,473.25
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,563.19,440.78
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,521.61,408.92
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,468.84,367.79
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,416.96,326.14
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,354.39,276.04
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,295.54,227.02
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,221.09,164.43
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,155.77,102.23
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,59.23,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.44,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.89,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,4.34,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,7.71,0.89
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,9.64,2.52
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,37.17,25.69
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,64.76,48.53
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,73.49,55.38
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,82.23,62.15
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,88.07,66.63
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,93.93,71.09
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,145.16,111.89
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,197.42,152.66
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,204.58,157.99
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,211.8,163.48
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,203.08,156.2
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,194.2,148.86
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,187.82,143.85
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,181.38,138.81
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,259.8,200.64
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,335.27,258.86
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,349.85,270.48
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,364.13,282.12
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,346.04,268.61
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,327.75,255.01
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,441.86,347.21
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,540.38,424.87
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,467.08,368.32
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,389.73,308.54
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,357.38,284.31
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,324.92,259.28
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,287.78,229.54
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,250.95,199.36
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,208.08,163.79
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,166.89,128.83
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,120.68,89.44
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,78.03,49.87
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,29.0,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,9.34,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,14.94,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,33.89,16.18
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,72.61,39.61
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,113.95,69.1
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,163.42,108.21
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,164.29,120.11
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,140.14,108.29
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,162.57,126.53
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,185.33,144.72
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,172.28,134.17
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,154.67,119.65
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,166.4,128.55
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,178.31,137.51
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,99.73,74.73
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,22.22,12.3
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,341.56,273.84
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,676.39,530.91
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,587.36,457.48
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,474.1,366.06
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,453.73,350.14
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,431.65,332.58
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,382.16,293.63
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,324.03,247.99
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,470.57,364.49
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,607.9,470.23
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,594.49,460.04
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,579.17,449.04
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,624.39,485.47
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,655.1,510.24
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,621.52,485.52
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,586.23,459.13
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,543.22,426.81
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,502.19,395.17
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,450.21,353.7
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,399.39,312.14
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,337.63,262.1
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,279.68,213.56
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,207.59,152.92
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,144.5,93.5
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,54.42,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,4.42,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,8.68,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,24.54,13.54
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,40.18,28.11
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,58.79,44.57
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,77.61,61.08
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,96.85,77.51
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,116.9,94.53
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,152.97,124.39
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,191.81,156.6
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,256.62,210.15
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,331.33,271.93
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,274.68,225.32
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,203.48,165.13
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,215.32,174.44
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,227.26,183.7
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,196.15,157.51
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,164.39,130.81
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,118.12,92.55
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,72.55,54.77
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,73.04,55.17
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,73.52,55.57
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,90.51,69.5
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,107.88,83.66
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,72.55,54.62
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,37.69,25.78
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,60.43,44.74
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,83.2,63.69
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,159.39,127.27
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,236.46,190.82
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,219.43,177.14
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,202.47,163.54
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,182.67,147.78
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,162.99,131.88
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,134.81,108.39
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,113.23,90.14
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,89.35,69.84
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,65.96,49.75
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,45.0,31.55
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,23.43,12.01
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,11.8,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.44,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.89,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,4.34,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,5.78,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,7.71,1.15
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,9.64,2.87
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,12.54,5.41
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,15.44,7.95
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,65.73,51.88
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,116.42,95.46
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,82.22,65.82
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,48.32,36.42
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,89.53,71.89
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,131.38,107.44
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,175.15,144.44
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,219.9,181.89
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,177.28,145.9
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,134.58,109.69
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,72.55,56.92
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,11.59,4.4
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,41.57,30.28
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,71.58,55.97
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,66.25,51.44
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,60.92,46.92
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,102.06,82.22
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,145.01,118.85
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,87.68,70.12
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,32.84,22.93
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,52.18,39.81
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,71.55,56.7
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,64.28,50.61
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,57.01,44.46
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,49.27,37.72
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,41.52,30.91
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,33.3,23.59
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,25.09,16.2
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,17.36,9.18
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,9.64,1.84
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,4.91,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.98,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.97,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,6.74,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,11.57,4.25
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,17.36,9.5
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,23.15,14.73
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,28.95,19.9
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,34.75,25.02
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,34.27,24.57
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,33.79,24.09
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,40.56,29.95
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,47.34,35.78
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,50.25,38.21
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,53.16,40.65
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,101.78,82.24
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,151.23,123.79
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,125.49,101.87
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,99.84,80.06
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,122.59,99.32
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,145.58,118.65
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,156.74,127.98
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,168.02,137.44
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,218.17,179.99
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,276.96,229.26
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,214.96,177.44
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,160.83,131.74
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,107.59,86.86
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,56.07,42.88
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,149.66,124.2
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,247.3,207.93
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,147.84,123.13
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,52.18,40.02
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,46.85,35.56
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,41.52,31.02
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,35.72,25.94
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,29.92,20.8
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,24.12,15.64
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,18.32,10.42
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,12.53,5.15
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,6.74,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,3.44,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,11.8,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,23.59,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,32.27,16.34
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,75.4,39.58
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,124.04,75.69
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,180.69,123.59
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,216.58,160.13
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,248.44,193.06
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,324.44,259.26
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,409.24,331.9
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,462.52,378.75
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,515.83,424.3
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,564.99,465.15
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,612.92,503.77
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,655.45,537.16
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,695.92,568.1
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,730.34,593.75
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,761.96,616.78
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,787.36,634.03
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,809.42,648.45
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,826.07,660.17
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,839.19,669.5
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,844.84,672.83
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,846.82,673.74
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,842.88,671.37
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,835.31,666.59
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,819.75,655.39
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,800.81,641.88
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,775.23,623.98
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,746.71,603.93
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,709.44,577.03
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,670.09,547.42
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,623.16,510.94
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,575.1,472.69
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,518.31,425.95
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,465.69,381.11
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,398.2,323.58
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,334.16,267.1
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,254.95,197.47
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,184.81,127.38
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,71.79,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,12.78,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,25.96,9.68
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,69.46,33.27
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,115.83,66.78
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,169.78,112.11
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,222.52,160.54
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,278.03,211.88
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,331.05,260.83
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,385.55,309.86
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,436.16,353.87
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,486.57,396.12
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,532.42,434.57
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,577.01,471.19
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,616.94,503.44
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,654.78,533.35
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,687.43,558.22
