Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,717.34,579.85
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,742.0,596.52
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,763.54,610.8
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,778.76,621.31
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,790.5,629.34
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,797.04,633.02
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,799.99,634.23
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,795.44,630.73
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,787.34,624.82
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,774.09,615.58
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,757.5,604.0
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,734.73,587.81
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,709.07,569.52
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,674.64,544.55
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,638.27,517.2
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,596.34,484.3
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,557.01,452.46
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,505.06,410.22
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,453.44,366.95
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,390.93,315.14
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,331.35,263.53
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,256.58,197.77
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,189.75,130.38
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,84.32,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,137.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,274.0,13.0,1.4,4.0,22.0,12.78,0.0
2017,12,10,7,45,424.0,23.0,1.5,5.0,64.5,25.63,9.57
2017,12,10,8,0,574.0,33.0,1.6,6.0,107.0,70.43,33.32
2017,12,10,8,15,651.0,39.0,1.7,6.5,156.5,118.33,67.17
2017,12,10,8,30,728.0,45.0,1.8,7.0,206.0,174.04,113.04
2017,12,10,8,45,773.5,49.5,1.9,8.0,255.0,228.33,161.68
2017,12,10,9,0,819.0,54.0,2.0,9.0,304.0,286.21,214.02
2017,12,10,9,15,849.0,57.0,1.85,10.0,350.0,340.61,263.02
2017,12,10,9,30,879.0,60.0,1.7,11.0,396.0,396.32,311.54
2017,12,10,9,45,899.5,62.0,1.55,12.0,436.5,447.56,354.79
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,498.47,395.84
2017,12,10,10,15,934.5,65.5,1.45,13.5,511.5,545.18,433.77
2017,12,10,10,30,949.0,67.0,1.5,14.0,546.0,590.49,469.49
2017,12,10,10,45,959.5,68.0,1.55,15.0,573.0,631.27,499.92
2017,12,10,11,0,970.0,69.0,1.6,16.0,600.0,669.84,527.83
2017,12,10,11,15,976.0,70.0,1.65,16.5,619.5,703.11,552.14
2017,12,10,11,30,982.0,71.0,1.7,17.0,639.0,733.52,573.26
2017,12,10,11,45,982.5,73.0,1.75,17.5,649.5,758.2,589.42
2017,12,10,12,0,983.0,75.0,1.8,18.0,660.0,779.5,603.23
2017,12,10,12,15,983.5,75.0,1.8,18.0,662.5,795.14,613.83
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,807.23,622.11
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,814.04,626.17
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,817.21,627.88
2017,12,10,13,15,977.0,73.0,1.8,19.0,638.5,813.17,624.54
2017,12,10,13,30,972.0,72.0,1.7,19.0,624.0,805.51,618.88
2017,12,10,13,45,965.0,70.5,1.65,19.0,601.0,792.25,609.97
2017,12,10,14,0,958.0,69.0,1.6,19.0,578.0,775.57,598.82
2017,12,10,14,15,742.5,112.0,1.55,19.0,493.5,665.54,520.68
2017,12,10,14,30,527.0,155.0,1.5,19.0,409.0,548.46,432.68
2017,12,10,14,45,495.5,148.0,1.45,19.0,373.0,509.17,404.09
2017,12,10,15,0,464.0,141.0,1.4,19.0,337.0,469.59,374.18
2017,12,10,15,15,653.0,100.5,1.2,18.5,346.5,531.01,422.63
2017,12,10,15,30,842.0,60.0,1.0,18.0,356.0,572.28,453.14
2017,12,10,15,45,806.0,56.5,0.85,18.0,308.5,519.92,410.69
2017,12,10,16,0,770.0,53.0,0.7,18.0,261.0,467.75,368.05
2017,12,10,16,15,712.5,47.5,0.8,17.0,211.5,403.77,317.66
2017,12,10,16,30,655.0,42.0,0.9,16.0,162.0,342.63,266.8
2017,12,10,16,45,555.5,34.5,1.05,15.0,114.5,266.57,202.17
2017,12,10,17,0,456.0,27.0,1.2,14.0,67.0,198.28,134.92
2017,12,10,17,15,228.0,13.5,1.2,13.0,33.5,88.27,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,7.0,18.0,17.69,0.0
2017,12,11,7,45,219.0,28.0,2.4,7.5,56.0,25.23,10.91
2017,12,11,8,0,438.0,38.0,2.6,8.0,94.0,63.69,32.46
2017,12,11,8,15,528.0,43.0,2.6,8.5,138.5,104.79,60.66
2017,12,11,8,30,618.0,48.0,2.6,9.0,183.0,156.08,101.74
2017,12,11,8,45,670.0,50.5,2.6,9.5,228.0,203.98,144.3
2017,12,11,9,0,722.0,53.0,2.6,10.0,273.0,256.28,191.59
2017,12,11,9,15,705.0,65.5,2.4,10.5,306.0,300.03,233.04
2017,12,11,9,30,688.0,78.0,2.2,11.0,339.0,340.45,270.22
2017,12,11,9,45,790.0,75.0,2.0,12.0,404.5,413.09,329.92
2017,12,11,10,0,892.0,72.0,1.8,13.0,470.0,492.37,392.86
2017,12,11,10,15,907.5,73.5,1.65,14.0,504.5,538.03,428.36
2017,12,11,10,30,923.0,75.0,1.5,15.0,539.0,582.95,461.88
2017,12,11,10,45,936.5,76.0,1.4,16.0,567.0,624.66,491.87
2017,12,11,11,0,950.0,77.0,1.3,17.0,595.0,664.45,519.24
2017,12,11,11,15,956.5,77.5,1.4,18.0,614.5,697.05,542.29
2017,12,11,11,30,963.0,78.0,1.5,19.0,634.0,726.88,562.64
2017,12,11,11,45,966.5,79.0,1.6,20.5,645.0,752.24,577.4
2017,12,11,12,0,970.0,80.0,1.7,22.0,656.0,774.39,589.81
2017,12,11,12,15,970.5,80.0,1.9,22.0,658.5,789.97,601.97
2017,12,11,12,30,971.0,80.0,2.1,22.0,661.0,802.05,611.84
2017,12,11,12,45,862.0,103.0,2.3,22.5,615.5,758.89,582.05
2017,12,11,13,0,753.0,126.0,2.5,23.0,570.0,709.86,548.07
2017,12,11,13,15,855.5,102.0,2.6,23.0,595.0,758.59,584.05
2017,12,11,13,30,958.0,78.0,2.7,23.0,620.0,801.22,614.87
2017,12,11,13,45,783.5,113.5,2.8,23.0,546.5,713.83,553.75
2017,12,11,14,0,609.0,149.0,2.9,23.0,473.0,619.36,484.44
2017,12,11,14,15,501.0,167.0,2.85,22.5,423.5,551.72,434.33
2017,12,11,14,30,393.0,185.0,2.8,22.0,374.0,481.05,380.77
2017,12,11,14,45,586.5,127.5,2.75,22.0,386.5,550.09,436.85
2017,12,11,15,0,780.0,70.0,2.7,22.0,399.0,593.16,471.75
2017,12,11,15,15,807.5,65.5,2.4,21.0,377.0,583.46,464.52
2017,12,11,15,30,835.0,61.0,2.1,20.0,355.0,569.51,453.63
2017,12,11,15,45,797.5,57.5,1.85,19.0,308.0,516.64,412.38
2017,12,11,16,0,760.0,54.0,1.6,18.0,261.0,464.08,370.08
2017,12,11,16,15,702.5,48.5,1.6,17.0,211.5,400.53,318.39
2017,12,11,16,30,645.0,43.0,1.6,16.0,162.0,339.8,266.66
2017,12,11,16,45,544.5,35.0,1.65,15.0,114.5,263.23,200.73
2017,12,11,17,0,444.0,27.0,1.7,14.0,67.0,194.63,133.31
2017,12,11,17,15,222.0,13.5,1.75,13.5,33.5,86.84,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,126.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,253.0,12.0,3.6,6.0,19.0,11.8,0.0
2017,12,12,7,45,403.0,22.0,3.8,7.0,60.0,22.5,7.78
2017,12,12,8,0,553.0,32.0,4.0,8.0,101.0,65.49,30.19
2017,12,12,8,15,631.0,38.5,4.3,8.5,149.5,112.5,62.74
2017,12,12,8,30,709.0,45.0,4.6,9.0,198.0,167.46,107.57
2017,12,12,8,45,756.0,49.0,4.9,9.5,246.5,220.41,155.31
2017,12,12,9,0,803.0,53.0,5.2,10.0,295.0,277.13,207.54
2017,12,12,9,15,833.0,56.0,5.35,10.5,340.5,330.64,257.51
2017,12,12,9,30,863.0,59.0,5.5,11.0,386.0,385.53,307.83
2017,12,12,9,45,885.5,61.0,5.65,11.5,426.5,436.87,354.25
2017,12,12,10,0,908.0,63.0,5.8,12.0,467.0,488.11,399.4
2017,12,12,10,15,922.5,64.5,5.7,12.5,501.0,534.38,438.99
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,579.29,476.31
2017,12,12,10,45,949.0,66.0,5.55,13.5,562.5,619.53,509.05
2017,12,12,11,0,961.0,66.0,5.5,14.0,590.0,657.71,539.33
2017,12,12,11,15,968.0,67.0,5.4,14.0,609.5,691.48,566.32
2017,12,12,11,30,975.0,68.0,5.3,14.0,629.0,722.48,590.06
2017,12,12,11,45,966.0,74.5,5.25,14.5,639.0,745.58,605.77
2017,12,12,12,0,957.0,81.0,5.2,15.0,649.0,765.02,618.69
2017,12,12,12,15,958.5,81.0,5.1,15.0,652.0,781.22,630.16
2017,12,12,12,30,960.0,81.0,5.0,15.0,655.0,794.01,639.14
2017,12,12,12,45,961.5,80.0,4.9,15.5,650.0,802.19,643.55
2017,12,12,13,0,963.0,79.0,4.8,16.0,645.0,806.82,645.45
2017,12,12,13,15,958.5,78.0,4.7,16.0,631.0,803.42,642.77
2017,12,12,13,30,954.0,77.0,4.6,16.0,617.0,796.47,637.66
2017,12,12,13,45,948.5,75.5,4.5,16.0,595.0,784.72,629.14
2017,12,12,14,0,943.0,74.0,4.4,16.0,573.0,769.58,618.25
2017,12,12,14,15,931.5,72.5,4.25,16.0,543.5,746.91,601.55
2017,12,12,14,30,920.0,71.0,4.1,16.0,514.0,721.31,583.0
2017,12,12,14,45,888.0,73.0,4.0,16.0,475.0,687.52,558.4
2017,12,12,15,0,856.0,75.0,3.9,16.0,436.0,647.87,527.7
2017,12,12,15,15,830.0,71.5,3.5,15.5,393.5,604.36,493.63
2017,12,12,15,30,804.0,68.0,3.1,15.0,351.0,559.7,457.82
2017,12,12,15,45,766.5,63.5,2.75,15.0,304.5,506.74,413.86
2017,12,12,16,0,729.0,59.0,2.4,15.0,258.0,454.14,369.02
2017,12,12,16,15,669.0,53.0,2.1,13.5,209.0,390.0,315.66
2017,12,12,16,30,609.0,47.0,1.8,12.0,160.0,332.55,265.57
2017,12,12,16,45,505.5,38.5,1.55,11.0,113.0,256.15,198.55
2017,12,12,17,0,402.0,30.0,1.3,10.0,66.0,188.39,131.69
2017,12,12,17,15,201.0,15.0,1.3,9.5,33.0,84.35,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,8.85,0.0
2017,12,13,7,45,29.0,26.5,1.15,5.0,30.0,23.82,11.53
2017,12,13,8,0,58.0,44.0,1.2,6.0,51.0,44.31,29.83
2017,12,13,8,15,73.0,64.0,1.45,6.5,77.0,68.85,50.51
2017,12,13,8,30,88.0,84.0,1.7,7.0,103.0,95.26,73.15
2017,12,13,8,45,99.0,103.0,2.0,7.5,129.0,121.55,96.04
2017,12,13,9,0,110.0,122.0,2.3,8.0,155.0,149.02,119.89
2017,12,13,9,15,76.5,136.5,2.3,8.0,161.0,157.6,128.66
2017,12,13,9,30,43.0,151.0,2.3,8.0,167.0,163.64,134.55
2017,12,13,9,45,68.5,171.5,2.3,8.5,200.5,197.13,162.28
2017,12,13,10,0,94.0,192.0,2.3,9.0,234.0,232.96,191.68
2017,12,13,10,15,140.0,208.5,2.4,9.5,275.5,280.01,230.19
2017,12,13,10,30,186.0,225.0,2.5,10.0,317.0,328.07,269.17
2017,12,13,10,45,353.0,204.5,2.7,11.0,391.5,414.5,339.63
2017,12,13,11,0,520.0,184.0,2.9,12.0,466.0,512.12,417.49
2017,12,13,11,15,454.0,209.5,3.05,12.0,462.0,513.3,417.59
2017,12,13,11,30,388.0,235.0,3.2,12.0,458.0,504.49,410.18
2017,12,13,11,45,475.5,212.5,3.4,12.5,491.0,556.72,452.33
2017,12,13,12,0,563.0,190.0,3.6,13.0,524.0,605.26,491.08
2017,12,13,12,15,429.5,229.0,3.6,13.0,484.5,560.9,454.13
2017,12,13,12,30,296.0,268.0,3.6,13.0,445.0,505.67,408.77
2017,12,13,12,45,356.0,252.0,3.6,13.5,462.5,536.56,433.9
2017,12,13,13,0,416.0,236.0,3.6,14.0,480.0,566.64,457.79
2017,12,13,13,15,410.5,231.0,3.6,14.0,467.5,558.81,451.96
2017,12,13,13,30,405.0,226.0,3.6,14.0,455.0,549.42,445.14
2017,12,13,13,45,471.5,199.0,3.6,14.0,456.5,575.08,466.91
2017,12,13,14,0,538.0,172.0,3.6,14.0,458.0,589.63,480.06
2017,12,13,14,15,525.5,167.0,3.45,13.5,434.0,568.74,464.65
2017,12,13,14,30,513.0,162.0,3.3,13.0,410.0,546.29,448.03
2017,12,13,14,45,489.5,151.5,3.2,13.0,374.5,508.94,418.88
2017,12,13,15,0,466.0,141.0,3.1,13.0,339.0,470.9,388.86
2017,12,13,15,15,450.0,130.5,2.85,12.5,306.0,437.09,362.19
2017,12,13,15,30,434.0,120.0,2.6,12.0,273.0,402.74,334.46
2017,12,13,15,45,418.5,105.0,2.35,12.0,237.0,363.15,301.32
2017,12,13,16,0,403.0,90.0,2.1,12.0,201.0,323.35,267.19
2017,12,13,16,15,366.5,76.5,2.05,11.0,163.0,275.44,226.49
2017,12,13,16,30,330.0,63.0,2.0,10.0,125.0,229.67,186.21
2017,12,13,16,45,276.0,47.0,1.95,9.5,88.5,176.55,138.51
2017,12,13,17,0,222.0,31.0,1.9,9.0,52.0,127.94,90.19
2017,12,13,17,15,111.0,15.5,1.95,8.5,26.0,57.62,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,3.0,1.35,5.5,3.0,0.0,0.0
2017,12,14,7,30,0.0,6.0,1.5,6.0,6.0,5.9,0.0
2017,12,14,7,45,0.0,22.5,1.65,7.0,22.5,21.49,9.18
2017,12,14,8,0,0.0,39.0,1.8,8.0,39.0,37.11,25.44
2017,12,14,8,15,8.0,58.5,1.95,8.5,60.5,56.65,42.56
2017,12,14,8,30,16.0,78.0,2.1,9.0,82.0,77.28,60.35
2017,12,14,8,45,25.5,96.5,2.25,9.5,104.0,98.47,78.42
2017,12,14,9,0,35.0,115.0,2.4,10.0,126.0,120.81,97.32
2017,12,14,9,15,182.5,128.5,2.35,10.5,195.5,184.97,148.32
2017,12,14,9,30,330.0,142.0,2.3,11.0,265.0,264.03,212.5
2017,12,14,9,45,513.0,118.0,2.25,12.0,333.0,334.75,269.54
2017,12,14,10,0,696.0,94.0,2.2,13.0,401.0,419.74,337.91
2017,12,14,10,15,610.0,128.5,2.2,13.5,412.5,441.7,356.16
2017,12,14,10,30,524.0,163.0,2.2,14.0,424.0,453.4,365.38
2017,12,14,10,45,538.0,168.0,2.2,15.0,448.0,486.65,390.75
2017,12,14,11,0,552.0,173.0,2.2,16.0,472.0,519.27,414.85
2017,12,14,11,15,312.5,215.0,2.2,16.0,385.5,423.58,338.7
2017,12,14,11,30,73.0,257.0,2.2,16.0,299.0,308.75,245.23
2017,12,14,11,45,97.0,267.5,2.2,16.5,324.0,338.74,269.07
2017,12,14,12,0,121.0,278.0,2.2,17.0,349.0,375.64,297.38
2017,12,14,12,15,139.5,280.0,2.25,17.0,363.0,394.36,312.16
2017,12,14,12,30,158.0,282.0,2.3,17.0,377.0,413.15,327.08
2017,12,14,12,45,123.5,276.0,2.35,17.0,349.5,384.0,304.04
2017,12,14,13,0,89.0,270.0,2.4,17.0,322.0,346.54,274.66
2017,12,14,13,15,148.0,266.0,2.45,17.0,350.5,394.9,314.09
2017,12,14,13,30,207.0,262.0,2.5,17.0,379.0,435.23,346.73
2017,12,14,13,45,252.0,245.5,2.6,17.0,383.0,457.96,365.65
2017,12,14,14,0,297.0,229.0,2.7,17.0,387.0,470.92,377.27
2017,12,14,14,15,201.5,222.0,2.6,17.0,326.5,384.88,309.11
2017,12,14,14,30,106.0,215.0,2.5,17.0,266.0,301.62,242.21
2017,12,14,14,45,98.5,198.5,2.4,17.0,243.5,277.46,223.51
2017,12,14,15,0,91.0,182.0,2.3,17.0,221.0,253.33,204.44
2017,12,14,15,15,85.0,165.5,2.1,16.5,199.0,230.27,186.35
2017,12,14,15,30,79.0,149.0,1.9,16.0,177.0,207.36,168.09
2017,12,14,15,45,73.0,129.5,1.7,15.5,153.0,180.95,146.64
2017,12,14,16,0,67.0,110.0,1.5,15.0,129.0,154.72,124.92
2017,12,14,16,15,56.5,90.0,1.55,14.0,104.0,125.9,100.82
2017,12,14,16,30,46.0,70.0,1.6,13.0,79.0,97.59,76.58
2017,12,14,16,45,26.5,50.5,1.65,12.5,55.5,66.91,49.89
2017,12,14,17,0,7.0,31.0,1.7,12.0,32.0,34.65,21.25
2017,12,14,17,15,3.5,15.5,1.85,12.0,16.0,16.19,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.5,2.95,6.0,0.5,0.0,0.0
2017,12,15,7,30,0.0,1.0,3.0,6.0,1.0,0.98,0.0
2017,12,15,7,45,0.0,4.5,3.15,6.5,4.5,4.33,0.0
2017,12,15,8,0,0.0,8.0,3.3,7.0,8.0,7.71,0.82
2017,12,15,8,15,0.0,12.5,3.4,7.5,12.5,12.05,4.74
2017,12,15,8,30,0.0,17.0,3.5,8.0,17.0,16.39,8.63
2017,12,15,8,45,0.0,22.0,3.65,8.5,22.0,21.22,12.9
2017,12,15,9,0,0.0,27.0,3.8,9.0,27.0,26.05,17.11
2017,12,15,9,15,0.0,64.0,3.95,9.5,64.0,61.86,48.08
2017,12,15,9,30,0.0,101.0,4.1,10.0,101.0,97.75,78.66
2017,12,15,9,45,0.0,120.5,4.25,10.5,120.5,116.85,94.53
2017,12,15,10,0,0.0,140.0,4.4,11.0,140.0,136.07,110.33
2017,12,15,10,15,213.5,162.0,4.3,11.0,268.0,271.89,224.44
2017,12,15,10,30,427.0,184.0,4.2,11.0,396.0,421.74,347.64
2017,12,15,10,45,387.5,204.5,4.15,11.5,404.5,432.99,355.69
2017,12,15,11,0,348.0,225.0,4.1,12.0,413.0,444.34,363.73
2017,12,15,11,15,304.5,242.0,4.0,12.0,410.5,446.27,364.53
2017,12,15,11,30,261.0,259.0,3.9,12.0,408.0,445.03,362.64
2017,12,15,11,45,360.5,242.0,3.8,12.5,452.5,502.36,408.99
2017,12,15,12,0,460.0,225.0,3.7,13.0,497.0,568.52,461.07
2017,12,15,12,15,322.0,253.0,3.55,13.0,444.0,502.25,406.63
2017,12,15,12,30,184.0,281.0,3.4,13.0,391.0,430.8,347.84
2017,12,15,12,45,536.5,187.5,3.3,13.5,503.5,606.44,491.68
2017,12,15,13,0,889.0,94.0,3.2,14.0,616.0,770.53,616.86
2017,12,15,13,15,884.0,93.0,3.05,14.0,602.5,767.3,612.85
2017,12,15,13,30,879.0,92.0,2.9,14.0,589.0,760.76,607.8
2017,12,15,13,45,871.0,90.5,2.8,14.5,568.0,748.21,597.64
2017,12,15,14,0,863.0,89.0,2.7,15.0,547.0,732.55,585.37
2017,12,15,14,15,753.5,105.0,2.55,14.5,489.5,664.38,535.73
2017,12,15,14,30,644.0,121.0,2.4,14.0,432.0,594.52,482.45
2017,12,15,14,45,723.5,100.0,2.3,14.0,425.5,611.21,496.68
2017,12,15,15,0,803.0,79.0,2.2,14.0,419.0,618.8,502.98
2017,12,15,15,15,776.0,75.5,1.9,13.5,378.0,576.41,469.43
2017,12,15,15,30,749.0,72.0,1.6,13.0,337.0,533.04,434.69
2017,12,15,15,45,711.5,67.0,1.35,13.0,292.0,481.56,392.23
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,433.6,351.37
2017,12,15,16,15,615.0,55.5,0.95,12.5,200.0,371.9,299.59
2017,12,15,16,30,556.0,49.0,0.8,12.0,153.0,313.44,248.82
2017,12,15,16,45,461.5,39.5,0.7,11.5,108.5,241.58,186.37
2017,12,15,17,0,367.0,30.0,0.6,11.0,64.0,177.67,124.97
2017,12,15,17,15,183.5,15.0,0.55,11.0,32.0,80.36,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,1.0,0.65,6.5,1.0,0.0,0.0
2017,12,16,7,30,0.0,2.0,0.6,7.0,2.0,1.97,0.0
2017,12,16,7,45,0.0,10.5,0.55,7.5,10.5,10.12,0.73
2017,12,16,8,0,0.0,19.0,0.5,8.0,19.0,18.33,9.72
2017,12,16,8,15,0.0,30.0,0.5,8.0,30.0,28.96,19.34
2017,12,16,8,30,0.0,41.0,0.5,8.0,41.0,39.6,28.87
2017,12,16,8,45,0.0,51.0,0.5,8.5,51.0,49.27,37.38
2017,12,16,9,0,0.0,61.0,0.5,9.0,61.0,58.95,45.73
2017,12,16,9,15,0.0,38.5,0.8,9.5,38.5,37.17,26.76
2017,12,16,9,30,0.0,16.0,1.1,10.0,16.0,15.44,7.8
2017,12,16,9,45,0.0,66.5,1.45,10.5,66.5,64.28,49.84
2017,12,16,10,0,0.0,117.0,1.8,11.0,117.0,113.5,91.23
2017,12,16,10,15,0.0,119.5,1.9,11.0,119.5,116.0,93.04
2017,12,16,10,30,0.0,122.0,2.0,11.0,122.0,118.49,94.95
2017,12,16,10,45,9.5,162.5,2.15,11.0,168.0,164.06,132.81
2017,12,16,11,0,19.0,203.0,2.3,11.0,214.0,210.81,171.09
2017,12,16,11,15,9.5,120.0,2.3,10.5,125.5,122.6,98.22
2017,12,16,11,30,0.0,37.0,2.3,10.0,37.0,35.75,24.95
2017,12,16,11,45,0.0,43.0,2.3,10.0,43.0,41.56,29.92
2017,12,16,12,0,0.0,49.0,2.3,10.0,49.0,47.37,34.83
2017,12,16,12,15,0.0,39.5,2.15,10.0,39.5,38.18,27.0
2017,12,16,12,30,0.0,30.0,2.0,10.0,30.0,28.99,19.17
2017,12,16,12,45,0.0,42.0,1.95,10.0,42.0,40.6,29.08
2017,12,16,13,0,0.0,54.0,1.9,10.0,54.0,52.21,38.96
2017,12,16,13,15,0.0,57.0,1.8,9.5,57.0,55.11,41.53
2017,12,16,13,30,0.0,60.0,1.7,9.0,60.0,58.01,44.13
2017,12,16,13,45,0.0,39.0,1.6,9.0,39.0,37.68,26.81
2017,12,16,14,0,0.0,18.0,1.5,9.0,18.0,17.38,9.38
2017,12,16,14,15,0.0,34.5,1.4,9.0,34.5,33.33,23.18
2017,12,16,14,30,0.0,51.0,1.3,9.0,51.0,49.28,36.97
2017,12,16,14,45,0.0,56.0,1.2,9.0,56.0,54.12,41.2
2017,12,16,15,0,0.0,61.0,1.1,9.0,61.0,58.95,45.45
2017,12,16,15,15,0.0,55.0,1.0,8.5,55.0,53.14,40.63
2017,12,16,15,30,0.0,49.0,0.9,8.0,49.0,47.33,35.76
2017,12,16,15,45,0.0,42.0,0.85,8.0,42.0,40.56,29.91
2017,12,16,16,0,0.0,35.0,0.8,8.0,35.0,33.79,23.99
2017,12,16,16,15,0.0,28.0,0.9,8.0,28.0,27.02,18.0
2017,12,16,16,30,0.0,21.0,1.0,8.0,21.0,20.26,11.95
2017,12,16,16,45,0.0,14.5,1.1,8.0,14.5,13.98,6.3
2017,12,16,17,0,0.0,8.0,1.2,8.0,8.0,7.71,0.51
2017,12,16,17,15,0.0,4.0,1.3,7.5,4.0,3.85,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,17.0,0.95,5.0,17.0,16.41,4.19
2017,12,17,8,0,0.0,34.0,1.0,5.0,34.0,32.52,21.74
2017,12,17,8,15,0.0,53.0,0.95,5.0,53.0,50.6,38.23
2017,12,17,8,30,0.0,72.0,0.9,5.0,72.0,68.91,54.68
2017,12,17,8,45,5.5,90.0,0.9,5.5,91.5,87.62,70.89
2017,12,17,9,0,11.0,108.0,0.9,6.0,111.0,106.99,87.42
2017,12,17,9,15,15.5,125.0,0.85,6.5,130.0,125.71,103.17
2017,12,17,9,30,20.0,142.0,0.8,7.0,149.0,144.92,119.07
2017,12,17,9,45,24.5,156.5,0.8,7.5,166.5,162.15,133.11
2017,12,17,10,0,29.0,171.0,0.8,8.0,184.0,181.73,148.93
2017,12,17,10,15,104.0,196.5,0.85,8.5,247.0,246.2,201.73
2017,12,17,10,30,179.0,222.0,0.9,9.0,310.0,319.97,260.95
2017,12,17,10,45,153.5,234.5,0.95,9.5,313.5,325.83,264.55
2017,12,17,11,0,128.0,247.0,1.0,10.0,317.0,329.64,266.76
2017,12,17,11,15,125.0,258.0,0.95,10.5,328.0,344.25,277.39
2017,12,17,11,30,122.0,269.0,0.9,11.0,339.0,358.43,287.45
2017,12,17,11,45,134.5,273.5,0.85,12.0,352.0,375.82,299.73
2017,12,17,12,0,147.0,278.0,0.8,13.0,365.0,393.35,311.91
2017,12,17,12,15,237.5,269.0,0.7,13.5,410.0,451.95,357.06
2017,12,17,12,30,328.0,260.0,0.6,14.0,455.0,519.07,406.73
2017,12,17,12,45,347.5,253.5,0.5,14.5,458.5,530.77,413.55
2017,12,17,13,0,367.0,247.0,0.4,15.0,462.0,541.35,420.05
2017,12,17,13,15,360.0,245.0,0.4,15.0,452.0,535.97,416.23
2017,12,17,13,30,353.0,243.0,0.4,15.0,442.0,529.27,411.66
2017,12,17,13,45,250.5,243.5,0.4,15.5,382.5,454.36,354.57
2017,12,17,14,0,148.0,244.0,0.4,16.0,323.0,372.29,291.7
2017,12,17,14,15,244.5,220.0,0.5,16.0,342.0,421.08,332.5
2017,12,17,14,30,341.0,196.0,0.6,16.0,361.0,457.71,362.64
2017,12,17,14,45,392.0,171.5,0.75,16.0,348.0,466.36,371.16
2017,12,17,15,0,443.0,147.0,0.9,16.0,335.0,463.4,371.07
2017,12,17,15,15,419.0,138.5,0.85,15.5,302.5,427.78,344.07
2017,12,17,15,30,395.0,130.0,0.8,15.0,270.0,392.18,316.72
2017,12,17,15,45,374.5,115.0,0.75,14.5,234.0,351.41,284.76
2017,12,17,16,0,354.0,100.0,0.7,14.0,198.0,310.93,252.03
2017,12,17,16,15,320.0,84.5,0.7,13.0,160.5,263.96,213.52
2017,12,17,16,30,286.0,69.0,0.7,12.0,123.0,218.96,175.21
2017,12,17,16,45,232.5,52.0,0.75,11.5,87.5,166.83,129.8
2017,12,17,17,0,179.0,35.0,0.8,11.0,52.0,119.23,84.92
2017,12,17,17,15,89.5,17.5,0.8,10.5,26.0,55.03,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.5,2.1,7.5,3.5,3.37,0.0
2017,12,18,8,0,0.0,7.0,2.2,8.0,7.0,6.74,0.0
2017,12,18,8,15,0.0,11.5,2.2,8.0,11.5,11.08,3.88
2017,12,18,8,30,0.0,16.0,2.2,8.0,16.0,15.43,7.79
2017,12,18,8,45,0.0,21.0,2.2,8.5,21.0,20.26,12.07
2017,12,18,9,0,0.0,26.0,2.2,9.0,26.0,25.09,16.29
2017,12,18,9,15,0.0,33.0,2.15,9.0,33.0,31.85,22.18
2017,12,18,9,30,0.0,40.0,2.1,9.0,40.0,38.62,28.02
2017,12,18,9,45,0.0,34.0,2.1,9.5,34.0,32.83,22.88
2017,12,18,10,0,0.0,28.0,2.1,10.0,28.0,27.03,17.77
2017,12,18,10,15,0.0,78.0,2.05,10.0,78.0,75.43,59.21
2017,12,18,10,30,0.0,128.0,2.0,10.0,128.0,124.41,100.36
2017,12,18,10,45,0.0,120.5,1.95,10.5,120.5,117.05,93.74
2017,12,18,11,0,0.0,113.0,1.9,11.0,113.0,109.68,87.26
2017,12,18,11,15,4.5,154.5,1.8,11.5,157.5,153.69,123.53
2017,12,18,11,30,9.0,196.0,1.7,12.0,202.0,198.58,159.73
2017,12,18,11,45,5.5,186.5,1.65,12.5,190.0,186.98,149.66
2017,12,18,12,0,2.0,177.0,1.6,13.0,178.0,175.2,139.68
2017,12,18,12,15,1.0,164.5,1.5,13.0,165.0,162.04,128.91
2017,12,18,12,30,0.0,152.0,1.4,13.0,152.0,148.84,118.14
2017,12,18,12,45,0.0,132.0,1.3,13.5,132.0,128.83,101.62
2017,12,18,13,0,0.0,112.0,1.2,14.0,112.0,108.89,85.17
2017,12,18,13,15,0.0,133.0,1.2,14.0,133.0,130.05,102.61
2017,12,18,13,30,0.0,154.0,1.2,14.0,154.0,151.61,120.21
2017,12,18,13,45,0.0,143.0,1.2,14.0,143.0,140.6,111.33
2017,12,18,14,0,0.0,132.0,1.2,14.0,132.0,129.59,102.52
2017,12,18,14,15,67.0,174.5,1.15,14.0,207.5,228.15,184.75
2017,12,18,14,30,134.0,217.0,1.1,14.0,283.0,331.03,267.36
2017,12,18,14,45,67.0,160.0,1.05,14.0,193.0,211.91,171.21
2017,12,18,15,0,0.0,103.0,1.0,14.0,103.0,101.04,79.47
2017,12,18,15,15,0.0,93.0,0.85,14.0,93.0,91.1,71.58
2017,12,18,15,30,0.0,83.0,0.7,14.0,83.0,81.16,63.39
2017,12,18,15,45,0.0,72.0,0.6,14.0,72.0,70.19,54.23
2017,12,18,16,0,0.0,61.0,0.5,14.0,61.0,59.21,44.96
2017,12,18,16,15,0.0,49.0,0.55,13.5,49.0,47.34,34.86
2017,12,18,16,30,0.0,37.0,0.6,13.0,37.0,35.73,24.81
2017,12,18,16,45,0.0,26.0,0.65,12.5,26.0,25.09,15.47
2017,12,18,17,0,0.0,15.0,0.7,12.0,15.0,14.47,5.87
2017,12,18,17,15,0.0,7.5,0.7,12.0,7.5,7.23,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.48,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.96,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.44,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.93,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.89,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.86,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,4.34,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.82,0.0
2017,12,19,9,45,0.0,70.5,4.25,18.5,70.5,68.15,51.46
2017,12,19,10,0,0.0,136.0,4.1,19.0,136.0,132.14,103.85
2017,12,19,10,15,0.0,147.0,4.1,19.0,147.0,143.08,112.45
2017,12,19,10,30,0.0,158.0,4.1,19.0,158.0,154.08,121.12
2017,12,19,10,45,0.0,128.5,4.15,19.5,128.5,124.94,97.09
2017,12,19,11,0,0.0,99.0,4.2,20.0,99.0,95.91,73.21
2017,12,19,11,15,0.0,94.0,4.35,20.5,94.0,91.01,69.0
2017,12,19,11,30,0.0,89.0,4.5,21.0,89.0,86.11,64.83
2017,12,19,11,45,0.0,90.0,4.7,21.5,90.0,87.09,65.43
2017,12,19,12,0,0.0,91.0,4.9,22.0,91.0,88.06,66.05
2017,12,19,12,15,0.0,89.0,4.95,22.0,89.0,86.12,64.46
2017,12,19,12,30,0.0,87.0,5.0,22.0,87.0,84.18,62.89
2017,12,19,12,45,0.0,86.0,5.05,22.0,86.0,83.21,62.12
2017,12,19,13,0,0.0,85.0,5.1,22.0,85.0,82.24,61.36
2017,12,19,13,15,70.5,174.5,4.95,22.0,214.5,229.77,181.61
2017,12,19,13,30,141.0,264.0,4.8,22.0,344.0,388.42,306.48
2017,12,19,13,45,138.5,254.5,4.7,22.0,331.0,376.8,297.27
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,364.72,288.2
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,262.41,207.52
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,164.0,128.13
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,150.99,118.0
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,138.08,107.76
2017,12,19,15,15,0.0,124.0,3.5,20.5,124.0,124.03,96.79
2017,12,19,15,30,0.0,110.0,3.4,20.0,110.0,109.99,85.67
2017,12,19,15,45,204.5,104.5,3.3,20.0,161.5,237.25,192.37
2017,12,19,16,0,409.0,99.0,3.2,20.0,213.0,338.95,273.49
2017,12,19,16,15,351.0,86.5,3.3,19.5,171.5,281.82,225.7
